Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-30T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
,,2023-05-30T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.09
,,2023-05-30T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
,,2023-05-30T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
,,2023-05-30T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.19
,,2023-05-30T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
,,2023-05-30T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
,,2023-05-30T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
,,2023-05-30T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
,,2023-05-30T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
,,2023-05-30T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
,,2023-05-30T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
,,2023-05-30T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
,,2023-05-30T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
,,2023-05-30T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-05-30T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
,,2023-05-30T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
,,2023-05-30T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
,,2023-05-30T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
,,2023-05-30T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
,,2023-05-30T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
,,2023-05-30T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
,,2023-05-30T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
,,2023-05-30T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
,,2023-05-30T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
,,2023-05-30T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
,,2023-05-30T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
,,2023-05-30T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
,,2023-05-30T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
,,2023-05-30T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
,,2023-05-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-05-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-05-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-05-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
,,2023-05-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
,,2023-05-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-05-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-05-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-05-30T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
,,2023-05-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
,,2023-05-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-05-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
,,2023-05-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
,,2023-05-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
,,2023-05-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-05-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-05-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
,,2023-05-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
,,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
,,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
,,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
,,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
,,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
,,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
,,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
,,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
,,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
,,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
,,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
,,2023-05-30T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
,,2023-05-30T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.96
,,2023-05-30T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
,,2023-05-30T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.78
,,2023-05-30T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.93
,,2023-05-30T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.93
,,2023-05-30T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
,,2023-05-30T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
,,2023-05-30T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
,,2023-05-30T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
,,2023-05-30T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
,,2023-05-30T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
,,2023-05-30T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
,,2023-05-30T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-05-30T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
,,2023-05-30T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
,,2023-05-30T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
,,2023-05-30T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
,,2023-05-30T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
,,2023-05-30T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
,,2023-05-30T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.73
,,2023-05-30T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
,,2023-05-30T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
,,2023-05-30T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
,,2023-05-30T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
,,2023-05-30T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
,,2023-05-30T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
,,2023-05-30T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
,,2023-05-30T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
,,2023-05-30T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
,,2023-05-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-05-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-05-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-05-30T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
,,2023-05-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
,,2023-05-30T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-05-30T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-05-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-05-30T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
,,2023-05-30T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
,,2023-05-30T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-05-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.57
,,2023-05-30T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
,,2023-05-30T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
,,2023-05-30T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-05-30T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
,,2023-05-30T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
,,2023-05-30T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
,,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
,,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
,,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
,,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
,,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
,,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
,,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
,,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.44
,,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
,,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
,,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
,,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
,,2023-05-30T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
,,2023-05-30T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.82
,,2023-05-30T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
,,2023-05-30T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
,,2023-05-30T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.44
,,2023-05-30T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
,,2023-05-30T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
,,2023-05-30T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
,,2023-05-30T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
,,2023-05-30T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
,,2023-05-30T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
,,2023-05-30T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
,,2023-05-30T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
,,2023-05-30T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
,,2023-05-30T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
,,2023-05-30T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
,,2023-05-30T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
,,2023-05-30T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
,,2023-05-30T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
,,2023-05-30T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
,,2023-05-30T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
,,2023-05-30T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
,,2023-05-30T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
,,2023-05-30T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
,,2023-05-30T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
,,2023-05-30T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
,,2023-05-30T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
,,2023-05-30T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
,,2023-05-30T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
,,2023-05-30T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
,,2023-05-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-05-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-05-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-05-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
,,2023-05-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-05-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
,,2023-05-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-05-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-05-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
,,2023-05-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
,,2023-05-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
,,2023-05-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-05-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
,,2023-05-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
,,2023-05-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
,,2023-05-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
,,2023-05-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
,,2023-05-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
,,2023-05-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
,,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
,,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
,,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
,,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
,,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
,,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
,,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
,,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
,,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
,,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
,,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
,,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
,,2023-05-30T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
,,2023-05-30T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.83
,,2023-05-30T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
,,2023-05-30T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
,,2023-05-30T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.11
,,2023-05-30T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
,,2023-05-30T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
,,2023-05-30T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
,,2023-05-30T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
,,2023-05-30T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
,,2023-05-30T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
,,2023-05-30T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
,,2023-05-30T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
,,2023-05-30T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
,,2023-05-30T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
,,2023-05-30T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
,,2023-05-30T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
,,2023-05-30T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
,,2023-05-30T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
,,2023-05-30T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
,,2023-05-30T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
,,2023-05-30T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
,,2023-05-30T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
,,2023-05-30T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
,,2023-05-30T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
,,2023-05-30T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
,,2023-05-30T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
,,2023-05-30T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
,,2023-05-30T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
,,2023-05-30T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
,,2023-05-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-05-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-05-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-05-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-05-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
,,2023-05-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
,,2023-05-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-05-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-05-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-05-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
,,2023-05-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
,,2023-05-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
,,2023-05-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-05-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.67
,,2023-05-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
,,2023-05-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
,,2023-05-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-05-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-05-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
,,2023-05-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
,,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
,,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
,,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
,,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
,,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
,,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
,,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
,,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
,,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
,,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
,,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
,,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
,,2023-05-30T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
,,2023-05-30T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.71
,,2023-05-30T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
,,2023-05-30T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
,,2023-05-30T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.9
,,2023-05-30T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.24
,,2023-05-30T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
,,2023-05-30T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
,,2023-05-30T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
,,2023-05-30T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
,,2023-05-30T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
,,2023-05-30T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
,,2023-05-30T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
,,2023-05-30T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
,,2023-05-30T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
,,2023-05-30T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
,,2023-05-30T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
,,2023-05-30T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
,,2023-05-30T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
,,2023-05-30T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
,,2023-05-30T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
,,2023-05-30T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
,,2023-05-30T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
,,2023-05-30T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
,,2023-05-30T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
,,2023-05-30T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
,,2023-05-30T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
,,2023-05-30T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
,,2023-05-30T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
,,2023-05-30T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
,,2023-05-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
,,2023-05-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-05-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-05-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-05-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
,,2023-05-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-05-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
,,2023-05-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-05-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
,,2023-05-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
,,2023-05-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
,,2023-05-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
,,2023-05-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-05-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
,,2023-05-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
,,2023-05-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
,,2023-05-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-05-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
,,2023-05-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-05-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
,,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
,,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
,,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
,,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
,,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
,,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
,,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.13
,,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
,,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
,,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
,,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
,,2023-05-30T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
,,2023-05-30T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.56
,,2023-05-30T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
,,2023-05-30T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
,,2023-05-30T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.87
,,2023-05-30T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
,,2023-05-30T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
,,2023-05-30T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
,,2023-05-30T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
,,2023-05-30T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
,,2023-05-30T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
,,2023-05-30T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
,,2023-05-30T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
,,2023-05-30T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
,,2023-05-30T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
,,2023-05-30T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
,,2023-05-30T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
,,2023-05-30T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
,,2023-05-30T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
,,2023-05-30T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
,,2023-05-30T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
,,2023-05-30T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
,,2023-05-30T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
,,2023-05-30T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
,,2023-05-30T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
,,2023-05-30T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
,,2023-05-30T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
,,2023-05-30T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
,,2023-05-30T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
,,2023-05-30T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
,,2023-05-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-05-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-05-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-05-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
,,2023-05-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
,,2023-05-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
,,2023-05-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
,,2023-05-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-05-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-05-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-05-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
,,2023-05-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
,,2023-05-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-05-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
,,2023-05-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
,,2023-05-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
,,2023-05-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-05-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-05-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
,,2023-05-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
,,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
,,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
,,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
,,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
,,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
,,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
,,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
,,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
,,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.33
,,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
,,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
,,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
,,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
,,2023-05-30T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
,,2023-05-30T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.48
,,2023-05-30T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
,,2023-05-30T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.15
,,2023-05-30T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.47
,,2023-05-30T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.22
,,2023-05-30T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
,,2023-05-30T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
,,2023-05-30T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
,,2023-05-30T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
,,2023-05-30T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
,,2023-05-30T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
,,2023-05-30T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
,,2023-05-30T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
,,2023-05-30T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
,,2023-05-30T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
,,2023-05-30T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
,,2023-05-30T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
,,2023-05-30T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
,,2023-05-30T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
,,2023-05-30T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
,,2023-05-30T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
,,2023-05-30T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
,,2023-05-30T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
,,2023-05-30T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
,,2023-05-30T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
,,2023-05-30T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
,,2023-05-30T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
,,2023-05-30T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
,,2023-05-30T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
,,2023-05-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-05-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-05-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-05-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
,,2023-05-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
,,2023-05-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-05-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-05-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-05-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-05-30T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
,,2023-05-30T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
,,2023-05-30T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-05-30T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
,,2023-05-30T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
,,2023-05-30T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
,,2023-05-30T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
,,2023-05-30T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
,,2023-05-30T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
,,2023-05-30T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
,,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
,,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
,,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
,,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
,,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
,,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
,,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.59
,,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.85
,,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
,,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
,,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
,,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
,,2023-05-30T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
,,2023-05-30T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
,,2023-05-30T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
,,2023-05-30T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
,,2023-05-30T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.16
,,2023-05-30T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
,,2023-05-30T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
,,2023-05-30T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
,,2023-05-30T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
,,2023-05-30T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
,,2023-05-30T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
,,2023-05-30T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
,,2023-05-30T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
,,2023-05-30T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
,,2023-05-30T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
,,2023-05-30T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
,,2023-05-30T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
,,2023-05-30T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
,,2023-05-30T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
,,2023-05-30T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
,,2023-05-30T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
,,2023-05-30T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
,,2023-05-30T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
,,2023-05-30T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
,,2023-05-30T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
,,2023-05-30T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
,,2023-05-30T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
,,2023-05-30T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
,,2023-05-30T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
,,2023-05-30T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
,,2023-05-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-05-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-05-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-05-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-05-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
,,2023-05-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-05-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-05-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-05-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
,,2023-05-30T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
,,2023-05-30T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
,,2023-05-30T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-05-30T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.57
,,2023-05-30T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
,,2023-05-30T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
,,2023-05-30T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-05-30T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
,,2023-05-30T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
,,2023-05-30T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
,,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
,,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
,,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
,,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
,,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
,,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
,,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
,,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
,,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
,,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
,,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
,,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
,,2023-05-30T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
,,2023-05-30T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
,,2023-05-30T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
,,2023-05-30T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.43
,,2023-05-30T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.31
,,2023-05-30T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
,,2023-05-30T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
,,2023-05-30T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
,,2023-05-30T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
,,2023-05-30T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
,,2023-05-30T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
,,2023-05-30T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
,,2023-05-30T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
,,2023-05-30T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
,,2023-05-30T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
,,2023-05-30T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
,,2023-05-30T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
,,2023-05-30T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
,,2023-05-30T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
,,2023-05-30T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
,,2023-05-30T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
,,2023-05-30T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
,,2023-05-30T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.84
,,2023-05-30T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
,,2023-05-30T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
,,2023-05-30T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.94
,,2023-05-30T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
,,2023-05-30T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
,,2023-05-30T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
,,2023-05-30T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
,,2023-05-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-05-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-05-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
,,2023-05-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-05-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
,,2023-05-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
,,2023-05-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-05-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-05-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
,,2023-05-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
,,2023-05-30T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
,,2023-05-30T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
,,2023-05-30T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-05-30T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.47
,,2023-05-30T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
,,2023-05-30T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
,,2023-05-30T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
,,2023-05-30T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
,,2023-05-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
,,2023-05-30T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
,,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
,,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
,,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
,,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
,,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
,,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
,,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
,,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.5
,,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
,,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
,,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
,,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
,,2023-05-30T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
,,2023-05-30T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
,,2023-05-30T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
,,2023-05-30T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.49
,,2023-05-30T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.25
,,2023-05-30T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.92
,,2023-05-30T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
,,2023-05-30T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
,,2023-05-30T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
,,2023-05-30T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
,,2023-05-30T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
,,2023-05-30T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
,,2023-05-30T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
,,2023-05-30T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
,,2023-05-30T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
,,2023-05-30T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
,,2023-05-30T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
,,2023-05-30T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
,,2023-05-30T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
,,2023-05-30T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
,,2023-05-30T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
,,2023-05-30T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
,,2023-05-30T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
,,2023-05-30T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
,,2023-05-30T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
,,2023-05-30T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
,,2023-05-30T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
,,2023-05-30T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
,,2023-05-30T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
,,2023-05-30T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
,,2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
,,2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
,,2023-05-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-05-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
,,2023-05-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
,,2023-05-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
,,2023-05-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.4
,,2023-05-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
,,2023-05-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
,,2023-05-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
,,2023-05-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
,,2023-05-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
,,2023-05-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
,,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
,,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
,,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
,,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
,,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
,,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
,,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
,,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
,,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
,,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
,,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
,,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
,,2023-05-30T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
,,2023-05-30T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.67
,,2023-05-30T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
,,2023-05-30T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.27
,,2023-05-30T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.44
,,2023-05-30T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
,,2023-05-30T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
,,2023-05-30T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
,,2023-05-30T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
,,2023-05-30T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
,,2023-05-30T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
,,2023-05-30T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
,,2023-05-30T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
,,2023-05-30T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
,,2023-05-30T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
,,2023-05-30T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
,,2023-05-30T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
,,2023-05-30T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
,,2023-05-30T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
,,2023-05-30T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
,,2023-05-30T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
,,2023-05-30T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
,,2023-05-30T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
,,2023-05-30T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
,,2023-05-30T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
,,2023-05-30T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
,,2023-05-30T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
,,2023-05-30T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
,,2023-05-30T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
,,2023-05-30T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
,,2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
,,2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
,,2023-05-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
,,2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
,,2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
