Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
,,2023-05-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
,,2023-05-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-05-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.57
,,2023-05-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
,,2023-05-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
,,2023-05-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-05-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
,,2023-05-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
,,2023-05-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
,,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
,,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
,,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
,,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
,,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
,,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
,,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
,,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
,,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
,,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
,,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
,,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
,,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
,,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
,,2023-05-30T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
,,2023-05-30T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.74
,,2023-05-30T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
,,2023-05-30T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.63
,,2023-05-30T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.67
,,2023-05-30T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
,,2023-05-30T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
,,2023-05-30T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
,,2023-05-30T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
,,2023-05-30T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
,,2023-05-30T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
,,2023-05-30T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
,,2023-05-30T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-05-30T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
,,2023-05-30T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
,,2023-05-30T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
,,2023-05-30T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
,,2023-05-30T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
,,2023-05-30T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
,,2023-05-30T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
,,2023-05-30T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
,,2023-05-30T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
,,2023-05-30T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
,,2023-05-30T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
,,2023-05-30T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
,,2023-05-30T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
,,2023-05-30T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
,,2023-05-30T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
,,2023-05-30T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
,,2023-05-30T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
,,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-05-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
,,2023-05-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
,,2023-05-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
,,2023-05-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-05-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
,,2023-05-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
,,2023-05-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
,,2023-05-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-05-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
,,2023-05-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
,,2023-05-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
,,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
,,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
,,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
,,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
,,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
,,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
,,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
,,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
,,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.21
,,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
,,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
,,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
,,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
,,2023-05-30T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
,,2023-05-30T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.54
,,2023-05-30T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
,,2023-05-30T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.46
,,2023-05-30T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.52
,,2023-05-30T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.67
,,2023-05-30T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
,,2023-05-30T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
,,2023-05-30T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
,,2023-05-30T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
,,2023-05-30T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
,,2023-05-30T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
,,2023-05-30T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
,,2023-05-30T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
,,2023-05-30T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
,,2023-05-30T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
,,2023-05-30T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
,,2023-05-30T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
,,2023-05-30T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
,,2023-05-30T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
,,2023-05-30T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
,,2023-05-30T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
,,2023-05-30T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.79
,,2023-05-30T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
,,2023-05-30T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
,,2023-05-30T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.67
,,2023-05-30T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
,,2023-05-30T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
,,2023-05-30T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
,,2023-05-30T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.7
,,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
,,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
,,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
,,2023-05-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
,,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
,,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
,,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
,,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
,,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
,,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
,,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
,,2023-05-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
,,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
,,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
,,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
,,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
,,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
,,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
,,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
,,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
,,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
,,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
,,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.2
,,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.15
,,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.92
,,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
,,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
,,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
,,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
,,2023-05-30T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
,,2023-05-30T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.83
,,2023-05-30T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
,,2023-05-30T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.76
,,2023-05-30T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.9
,,2023-05-30T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
,,2023-05-30T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
,,2023-05-30T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
,,2023-05-30T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
,,2023-05-30T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
,,2023-05-30T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
,,2023-05-30T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
,,2023-05-30T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
,,2023-05-30T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
,,2023-05-30T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
,,2023-05-30T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
,,2023-05-30T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
,,2023-05-30T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
,,2023-05-30T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
,,2023-05-30T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
,,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
,,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
,,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
,,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.66
,,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.4
,,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.06
,,2023-05-30T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
,,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
,,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
,,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.4
,,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
,,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
,,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
,,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
,,2023-05-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
,,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
,,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
,,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
,,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.35
,,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
,,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
,,2023-05-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
,,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
,,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
,,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
,,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
,,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
,,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
,,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
,,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
,,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
,,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.61
,,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.06
,,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
,,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
,,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
,,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
,,2023-05-30T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
,,2023-05-30T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.18
,,2023-05-30T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
,,2023-05-30T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.68
,,2023-05-30T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.45
,,2023-05-30T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
,,2023-05-30T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
,,2023-05-30T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
,,2023-05-30T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
,,2023-05-30T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
,,2023-05-30T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
,,2023-05-30T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
,,2023-05-30T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
,,2023-05-30T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
,,2023-05-30T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
,,2023-05-30T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
,,2023-05-30T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
,,2023-05-30T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
,,2023-05-30T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
,,2023-05-30T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
,,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
,,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
,,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
,,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
,,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
,,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.51
,,2023-05-30T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
,,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
,,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
,,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.1
,,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
,,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
,,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
,,2023-05-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
,,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
,,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
,,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.97
,,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
,,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
,,2023-05-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
,,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
,,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
,,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
,,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
,,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
,,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
,,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
,,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
,,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
,,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
,,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
,,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.07
,,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.6
,,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
,,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
,,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
,,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
,,2023-05-30T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
,,2023-05-30T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.42
,,2023-05-30T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
,,2023-05-30T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.59
,,2023-05-30T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.55
,,2023-05-30T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
,,2023-05-30T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
,,2023-05-30T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
,,2023-05-30T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.8
,,2023-05-30T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
,,2023-05-30T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
,,2023-05-30T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
,,2023-05-30T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
,,2023-05-30T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
,,2023-05-30T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
,,2023-05-30T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
,,2023-05-30T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
,,2023-05-30T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
,,2023-05-30T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
,,2023-05-30T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
,,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
,,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
,,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
,,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.8
,,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
,,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.06
,,2023-05-30T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
,,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
,,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
,,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.7
,,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
,,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
,,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
,,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
,,2023-05-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
,,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
,,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
,,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
,,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
,,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
,,2023-05-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
,,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
,,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
,,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
,,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
,,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
,,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
,,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
,,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.65
,,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
,,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
,,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
,,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
,,2023-05-30T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
,,2023-05-30T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.96
,,2023-05-30T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
,,2023-05-30T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.21
,,2023-05-30T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.66
,,2023-05-30T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
,,2023-05-30T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
,,2023-05-30T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
,,2023-05-30T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
,,2023-05-30T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
,,2023-05-30T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
,,2023-05-30T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
,,2023-05-30T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
,,2023-05-30T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
,,2023-05-30T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
,,2023-05-30T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
,,2023-05-30T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
,,2023-05-30T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
,,2023-05-30T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
,,2023-05-30T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
,,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
,,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.49
,,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.69
,,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
,,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.58
,,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.6
,,2023-05-30T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
,,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
,,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
,,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.9
,,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
,,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
,,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
,,2023-05-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
,,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
,,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
,,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
,,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
,,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.82
,,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
,,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
,,2023-05-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
,,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
,,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
,,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
,,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
,,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
,,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
,,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
,,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
,,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
,,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
,,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.95
,,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.71
,,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
,,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
,,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
,,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
,,2023-05-30T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
,,2023-05-30T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.68
,,2023-05-30T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
,,2023-05-30T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.81
,,2023-05-30T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
,,2023-05-30T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.35
,,2023-05-30T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
,,2023-05-30T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
,,2023-05-30T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
,,2023-05-30T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
,,2023-05-30T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
,,2023-05-30T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-30T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
,,2023-05-30T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
,,2023-05-30T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
,,2023-05-30T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
,,2023-05-30T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
,,2023-05-30T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
,,2023-05-30T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
,,2023-05-30T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
,,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
,,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
,,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.03
,,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
,,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
,,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.47
,,2023-05-30T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.9
,,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
,,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
,,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.8
,,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
,,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
,,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
,,2023-05-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
,,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
,,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
,,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
,,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
,,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.95
,,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
,,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
,,2023-05-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
,,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
,,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
,,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
,,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
,,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
,,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
,,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
,,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
,,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.19
,,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.94
,,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
,,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
,,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
,,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
,,2023-05-30T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.32
,,2023-05-30T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.85
,,2023-05-30T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
,,2023-05-30T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.76
,,2023-05-30T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.32
,,2023-05-30T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.55
,,2023-05-30T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
,,2023-05-30T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
,,2023-05-30T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
,,2023-05-30T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
,,2023-05-30T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
,,2023-05-30T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
,,2023-05-30T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
,,2023-05-30T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
,,2023-05-30T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
,,2023-05-30T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
,,2023-05-30T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
,,2023-05-30T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
,,2023-05-30T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
,,2023-05-30T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
,,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
,,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
,,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
,,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
,,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
,,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.58
,,2023-05-30T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
,,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
,,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
,,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.1
,,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
,,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
,,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
,,2023-05-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
,,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
,,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
,,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
,,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.85
,,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
,,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
,,2023-05-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
,,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
,,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
,,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
,,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
,,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
,,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
,,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
,,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
,,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
,,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
,,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.78
,,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.45
,,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
,,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
,,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
,,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
,,2023-05-30T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.18
,,2023-05-30T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
,,2023-05-30T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
,,2023-05-30T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.55
,,2023-05-30T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.3
,,2023-05-30T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.33
,,2023-05-30T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
,,2023-05-30T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
,,2023-05-30T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
,,2023-05-30T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
,,2023-05-30T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
,,2023-05-30T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
,,2023-05-30T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
,,2023-05-30T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
,,2023-05-30T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
,,2023-05-30T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
,,2023-05-30T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
,,2023-05-30T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
,,2023-05-30T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
,,2023-05-30T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
,,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
,,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
,,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
,,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
,,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
,,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.68
,,2023-05-30T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
,,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
,,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
,,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.3
,,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
,,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
,,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
,,2023-05-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
,,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
,,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
,,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
,,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
,,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
,,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.49
,,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
,,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
,,2023-05-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
,,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
,,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
,,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
,,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
,,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
,,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
,,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
,,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
,,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
,,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.76
,,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.2
,,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
,,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
,,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
,,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
,,2023-05-30T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
,,2023-05-30T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
,,2023-05-30T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
,,2023-05-30T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.29
,,2023-05-30T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.23
,,2023-05-30T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
,,2023-05-30T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
,,2023-05-30T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
,,2023-05-30T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
,,2023-05-30T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
,,2023-05-30T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
,,2023-05-30T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
,,2023-05-30T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
,,2023-05-30T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
,,2023-05-30T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
,,2023-05-30T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.99
,,2023-05-30T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
,,2023-05-30T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
,,2023-05-30T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
,,2023-05-30T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
,,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
,,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
,,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.39
,,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
,,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
,,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.55
,,2023-05-30T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
,,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
,,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
,,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.6
,,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
,,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
,,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
,,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
,,2023-05-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
,,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
,,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
,,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
,,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
,,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
,,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
,,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
,,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
,,2023-05-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
,,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
,,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
,,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
,,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
,,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
,,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
,,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
,,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
,,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
,,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.2
,,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.86
,,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
,,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
,,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
,,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
,,2023-05-30T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
,,2023-05-30T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
,,2023-05-30T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
,,2023-05-30T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
,,2023-05-30T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.72
,,2023-05-30T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.78
,,2023-05-30T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
,,2023-05-30T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
,,2023-05-30T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
,,2023-05-30T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
,,2023-05-30T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
,,2023-05-30T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
,,2023-05-30T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
,,2023-05-30T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
