Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-30T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
,,2023-05-30T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
,,2023-05-30T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
,,2023-05-30T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
,,2023-05-30T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
,,2023-05-30T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
,,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
,,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
,,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
,,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
,,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.02
,,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.26
,,2023-05-30T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
,,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
,,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
,,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.1
,,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
,,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
,,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
,,2023-05-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
,,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
,,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
,,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
,,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
,,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
,,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.84
,,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
,,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
,,2023-05-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
,,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
,,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
,,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
,,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
,,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
,,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
,,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
,,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
,,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
,,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.89
,,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.9
,,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.98
,,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
,,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
,,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
,,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
,,2023-05-30T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
,,2023-05-30T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
,,2023-05-30T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
,,2023-05-30T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
,,2023-05-30T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.75
,,2023-05-30T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.86
,,2023-05-30T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
,,2023-05-30T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
,,2023-05-30T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
,,2023-05-30T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
,,2023-05-30T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
,,2023-05-30T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
,,2023-05-30T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-05-30T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
,,2023-05-30T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.86
,,2023-05-30T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
,,2023-05-30T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
,,2023-05-30T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
,,2023-05-30T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
,,2023-05-30T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
,,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.79
,,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
,,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
,,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.73
,,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
,,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.67
,,2023-05-30T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.7
,,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
,,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
,,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.3
,,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
,,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
,,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
,,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
,,2023-05-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
,,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
,,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.83
,,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
,,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
,,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
,,2023-05-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
,,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
,,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
,,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
,,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
,,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
,,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
,,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
,,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
,,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
,,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.17
,,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.31
,,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.27
,,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
,,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
,,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
,,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
,,2023-05-30T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
,,2023-05-30T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
,,2023-05-30T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
,,2023-05-30T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.72
,,2023-05-30T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.21
,,2023-05-30T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
,,2023-05-30T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
,,2023-05-30T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
,,2023-05-30T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
,,2023-05-30T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
,,2023-05-30T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
,,2023-05-30T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
,,2023-05-30T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
,,2023-05-30T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
,,2023-05-30T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
,,2023-05-30T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
,,2023-05-30T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
,,2023-05-30T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
,,2023-05-30T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
,,2023-05-30T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
,,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
,,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
,,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
,,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
,,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
,,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.29
,,2023-05-30T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
,,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
,,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
,,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.7
,,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
,,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
,,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
,,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
,,2023-05-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
,,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
,,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
,,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
,,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
,,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
,,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
,,2023-05-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
,,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
,,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
,,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
,,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
,,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
,,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
,,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
,,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
,,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
,,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
,,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.49
,,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.17
,,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.04
,,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
,,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
,,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
,,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
,,2023-05-30T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
,,2023-05-30T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
,,2023-05-30T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
,,2023-05-30T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
,,2023-05-30T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.62
,,2023-05-30T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.64
,,2023-05-30T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
,,2023-05-30T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
,,2023-05-30T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
,,2023-05-30T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
,,2023-05-30T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
,,2023-05-30T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
,,2023-05-30T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
,,2023-05-30T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
,,2023-05-30T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
,,2023-05-30T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
,,2023-05-30T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
,,2023-05-30T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
,,2023-05-30T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
,,2023-05-30T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
,,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
,,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
,,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
,,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
,,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
,,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.09
,,2023-05-30T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
,,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
,,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
,,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.2
,,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
,,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
,,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
,,2023-05-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
,,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
,,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
,,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
,,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
,,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
,,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
,,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
,,2023-05-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
,,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
,,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
,,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
,,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
,,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
,,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
,,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
,,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
,,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
,,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
,,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.36
,,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.29
,,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
,,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
,,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
,,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
,,2023-05-30T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
,,2023-05-30T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
,,2023-05-30T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
,,2023-05-30T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.7
,,2023-05-30T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.52
,,2023-05-30T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
,,2023-05-30T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
,,2023-05-30T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
,,2023-05-30T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
,,2023-05-30T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
,,2023-05-30T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
,,2023-05-30T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
,,2023-05-30T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
,,2023-05-30T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.89
,,2023-05-30T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
,,2023-05-30T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
,,2023-05-30T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
,,2023-05-30T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
,,2023-05-30T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
,,2023-05-30T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
,,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
,,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
,,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
,,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
,,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.14
,,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.58
,,2023-05-30T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
,,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
,,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
,,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.0
,,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
,,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
,,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
,,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
,,2023-05-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
,,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
,,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
,,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
,,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
,,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.56
,,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
,,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
,,2023-05-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
,,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
,,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
,,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
,,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
,,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
,,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
,,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
,,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
,,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
,,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.15
,,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.77
,,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.09
,,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
,,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
,,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
,,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
,,2023-05-30T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
,,2023-05-30T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
,,2023-05-30T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
,,2023-05-30T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.56
,,2023-05-30T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.11
,,2023-05-30T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
,,2023-05-30T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
,,2023-05-30T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
,,2023-05-30T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
,,2023-05-30T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
,,2023-05-30T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
,,2023-05-30T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
,,2023-05-30T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-05-30T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
,,2023-05-30T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.21
,,2023-05-30T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
,,2023-05-30T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
,,2023-05-30T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
,,2023-05-30T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
,,2023-05-30T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
,,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
,,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
,,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
,,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.01
,,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
,,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.88
,,2023-05-30T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
,,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
,,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
,,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.2
,,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
,,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
,,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
,,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
,,2023-05-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
,,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
,,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
,,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
,,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
,,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.56
,,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
,,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
,,2023-05-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
,,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
,,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
,,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
,,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
,,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
,,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
,,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
,,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
,,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
,,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.74
,,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.27
,,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
,,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
,,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
,,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
,,2023-05-30T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.09
,,2023-05-30T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.73
,,2023-05-30T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.33
,,2023-05-30T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.49
,,2023-05-30T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.53
,,2023-05-30T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.92
,,2023-05-30T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
,,2023-05-30T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.5
,,2023-05-30T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
,,2023-05-30T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.5
,,2023-05-30T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
,,2023-05-30T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
,,2023-05-30T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
,,2023-05-30T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
,,2023-05-30T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
,,2023-05-30T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.45
,,2023-05-30T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
,,2023-05-30T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
,,2023-05-30T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
,,2023-05-30T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
,,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
,,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
,,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
,,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
,,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
,,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.85
,,2023-05-30T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
,,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
,,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
,,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.4
,,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
,,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
,,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
,,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
,,2023-05-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
,,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
,,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
,,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
,,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
,,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
,,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
,,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
,,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
,,2023-05-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
,,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
,,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
,,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
,,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
,,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
,,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
,,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
,,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
,,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.03
,,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.65
,,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.59
,,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
,,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
,,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
,,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
,,2023-05-30T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.87
,,2023-05-30T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.81
,,2023-05-30T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.32
,,2023-05-30T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.6
,,2023-05-30T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.92
,,2023-05-30T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.21
,,2023-05-30T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
,,2023-05-30T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,107.2
,,2023-05-30T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.3
,,2023-05-30T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.6
,,2023-05-30T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
,,2023-05-30T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
,,2023-05-30T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-05-30T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
,,2023-05-30T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
,,2023-05-30T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.36
,,2023-05-30T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
,,2023-05-30T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
,,2023-05-30T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
,,2023-05-30T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
,,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
,,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
,,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
,,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
,,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
,,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.97
,,2023-05-30T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
,,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
,,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
,,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.0
,,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
,,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
,,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
,,2023-05-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
,,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
,,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
,,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
,,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
,,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
,,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
,,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.88
,,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
,,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
,,2023-05-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
,,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
,,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
,,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
,,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
,,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
,,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
,,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
,,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
,,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
,,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.27
,,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.12
,,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.88
,,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
,,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
,,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
,,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
,,2023-05-30T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.58
,,2023-05-30T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.49
,,2023-05-30T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.68
,,2023-05-30T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.4
,,2023-05-30T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.71
,,2023-05-30T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.6
,,2023-05-30T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
,,2023-05-30T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.7
,,2023-05-30T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
,,2023-05-30T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.8
,,2023-05-30T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
,,2023-05-30T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
,,2023-05-30T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
,,2023-05-30T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.7
,,2023-05-30T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
,,2023-05-30T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
,,2023-05-30T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
,,2023-05-30T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
,,2023-05-30T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
,,2023-05-30T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
,,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
,,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
,,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
,,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
,,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
,,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.22
,,2023-05-30T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.4
,,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
,,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
,,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.1
,,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
,,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
,,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
,,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
,,2023-05-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
,,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
,,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
,,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
,,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
,,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
,,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
,,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
,,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
,,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
,,2023-05-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
,,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
,,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
,,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
,,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
,,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
,,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
,,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
,,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
,,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.45
,,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.57
,,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.45
,,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
,,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
,,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
,,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
,,2023-05-30T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.37
,,2023-05-30T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.06
,,2023-05-30T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.12
,,2023-05-30T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.37
,,2023-05-30T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.36
,,2023-05-30T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.99
,,2023-05-30T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
,,2023-05-30T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.4
,,2023-05-30T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.8
,,2023-05-30T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.5
,,2023-05-30T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
,,2023-05-30T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
,,2023-05-30T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
,,2023-05-30T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
,,2023-05-30T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
,,2023-05-30T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
,,2023-05-30T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
,,2023-05-30T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
,,2023-05-30T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
,,2023-05-30T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
,,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
,,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
,,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
,,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
,,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.59
,,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.71
,,2023-05-30T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
,,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
,,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
,,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.4
,,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
,,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
,,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
,,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
,,2023-05-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
,,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
,,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
,,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
,,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
,,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
,,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
,,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
,,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
,,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
,,2023-05-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
,,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
,,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
,,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
,,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
,,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
,,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
,,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
,,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
,,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
,,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
,,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.67
,,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.2
,,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.74
,,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
,,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
,,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
,,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
,,2023-05-30T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.68
,,2023-05-30T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.74
,,2023-05-30T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.01
,,2023-05-30T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.4
,,2023-05-30T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.54
,,2023-05-30T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.65
,,2023-05-30T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
,,2023-05-30T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.1
,,2023-05-30T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
,,2023-05-30T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.2
,,2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
,,2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
,,2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
,,2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.74
,,2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
,,2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
,,2023-05-30T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
,,2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
,,2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
,,2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
,,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
,,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
,,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
,,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.09
,,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
,,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.25
,,2023-05-30T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.7
,,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
,,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
,,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.7
,,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
,,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
,,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
,,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
,,2023-05-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
,,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
,,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
,,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
,,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
,,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
,,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
,,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
,,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
,,2023-05-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
,,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
,,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
,,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
,,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
