Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
,,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
,,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.82
,,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
,,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.04
,,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.62
,,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
,,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
,,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
,,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
,,2023-05-30T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.91
,,2023-05-30T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.52
,,2023-05-30T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.65
,,2023-05-30T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.44
,,2023-05-30T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.32
,,2023-05-30T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.57
,,2023-05-30T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
,,2023-05-30T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.7
,,2023-05-30T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
,,2023-05-30T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.3
,,2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
,,2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
,,2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
,,2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
,,2023-05-30T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
,,2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
,,2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
,,2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
,,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
,,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
,,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.26
,,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
,,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
,,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.01
,,2023-05-30T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.6
,,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
,,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
,,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.0
,,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
,,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
,,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
,,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
,,2023-05-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
,,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
,,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
,,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
,,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
,,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
,,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
,,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
,,2023-05-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
,,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
,,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
,,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
,,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
,,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
,,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
,,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
,,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
,,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.47
,,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.34
,,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.38
,,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
,,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
,,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
,,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
,,2023-05-30T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.19
,,2023-05-30T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.88
,,2023-05-30T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.22
,,2023-05-30T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.42
,,2023-05-30T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.39
,,2023-05-30T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.04
,,2023-05-30T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
,,2023-05-30T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.1
,,2023-05-30T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
,,2023-05-30T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.8
,,2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
,,2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
,,2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
,,2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
,,2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
,,2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
,,2023-05-30T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
,,2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
,,2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
,,2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
,,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
,,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
,,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
,,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
,,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
,,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.25
,,2023-05-30T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
,,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
,,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
,,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.6
,,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
,,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
,,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
,,2023-05-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
,,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
,,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
,,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
,,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
,,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
,,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
,,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
,,2023-05-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
,,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
,,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
,,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
,,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
,,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
,,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
,,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
,,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
,,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
,,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
,,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.61
,,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.15
,,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
,,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
,,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
,,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
,,2023-05-30T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.03
,,2023-05-30T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.44
,,2023-05-30T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.94
,,2023-05-30T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.75
,,2023-05-30T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.09
,,2023-05-30T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.84
,,2023-05-30T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
,,2023-05-30T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.7
,,2023-05-30T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
,,2023-05-30T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.8
,,2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
,,2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
,,2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
,,2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
,,2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
,,2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
,,2023-05-30T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
,,2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
,,2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
,,2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
,,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
,,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
,,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
,,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
,,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
,,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.49
,,2023-05-30T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.0
,,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
,,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
,,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.3
,,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
,,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
,,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
,,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
,,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
,,2023-05-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
,,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
,,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
,,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
,,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
,,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
,,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
,,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
,,2023-05-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
,,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
,,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
,,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
,,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
,,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
,,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
,,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.11
,,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
,,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.19
,,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.8
,,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.19
,,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
,,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
,,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
,,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
,,2023-05-30T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.19
,,2023-05-30T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.41
,,2023-05-30T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.53
,,2023-05-30T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.59
,,2023-05-30T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.79
,,2023-05-30T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.86
,,2023-05-30T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
,,2023-05-30T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.1
,,2023-05-30T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.1
,,2023-05-30T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.3
,,2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
,,2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
,,2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
,,2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
,,2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
,,2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
,,2023-05-30T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
,,2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
,,2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
,,2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
,,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.55
,,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
,,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
,,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
,,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
,,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.3
,,2023-05-30T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.3
,,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
,,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
,,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.8
,,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
,,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
,,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
,,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
,,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
,,2023-05-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
,,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
,,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
,,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
,,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
,,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
,,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
,,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
,,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
,,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
,,2023-05-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
,,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
,,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
,,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
,,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
,,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
,,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
,,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
,,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
,,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
,,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
,,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.73
,,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.31
,,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.08
,,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
,,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
,,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
,,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
,,2023-05-30T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.31
,,2023-05-30T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.42
,,2023-05-30T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.34
,,2023-05-30T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.01
,,2023-05-30T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.77
,,2023-05-30T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.28
,,2023-05-30T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
,,2023-05-30T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.6
,,2023-05-30T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.1
,,2023-05-30T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.8
,,2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
,,2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
,,2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
,,2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
,,2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
,,2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
,,2023-05-30T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
,,2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
,,2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
,,2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
,,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
,,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
,,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
,,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
,,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
,,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.69
,,2023-05-30T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.7
,,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
,,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
,,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.5
,,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
,,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
,,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
,,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
,,2023-05-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
,,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
,,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
,,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
,,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
,,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
,,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.33
,,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
,,2023-05-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
,,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
,,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
,,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
,,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
,,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
,,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
,,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.06
,,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.93
,,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.65
,,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
,,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
,,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
,,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
,,2023-05-30T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.19
,,2023-05-30T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.24
,,2023-05-30T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.54
,,2023-05-30T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.41
,,2023-05-30T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.69
,,2023-05-30T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.44
,,2023-05-30T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
,,2023-05-30T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.5
,,2023-05-30T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.1
,,2023-05-30T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.4
,,2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
,,2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
,,2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
,,2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
,,2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.94
,,2023-05-30T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
,,2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
,,2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
,,2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
,,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.38
,,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
,,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.39
,,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
,,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
,,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.82
,,2023-05-30T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
,,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
,,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
,,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.3
,,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
,,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
,,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
,,2023-05-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
,,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
,,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
,,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
,,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
,,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
,,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
,,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
,,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
,,2023-05-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
,,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
,,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
,,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
,,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
,,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
,,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
,,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
,,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.46
,,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
,,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
,,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.99
,,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.53
,,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.13
,,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
,,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
,,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
,,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
,,2023-05-30T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.19
,,2023-05-30T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.96
,,2023-05-30T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.72
,,2023-05-30T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.16
,,2023-05-30T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.65
,,2023-05-30T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.16
,,2023-05-30T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
,,2023-05-30T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.5
,,2023-05-30T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
,,2023-05-30T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.4
,,2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
,,2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
,,2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
,,2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.31
,,2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
,,2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.2
,,2023-05-30T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
,,2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
,,2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
,,2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
,,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.95
,,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
,,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
,,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
,,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
,,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.78
,,2023-05-30T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
,,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
,,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
,,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.5
,,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
,,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
,,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
,,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
,,2023-05-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
,,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
,,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
,,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
,,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
,,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
,,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
,,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.12
,,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
,,2023-05-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
,,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
,,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
,,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
,,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
,,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
,,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
,,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
,,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
,,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
,,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
,,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
,,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.71
,,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.91
,,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.58
,,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
,,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
,,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
,,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
,,2023-05-30T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.1
,,2023-05-30T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.69
,,2023-05-30T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.68
,,2023-05-30T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.34
,,2023-05-30T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.44
,,2023-05-30T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.74
,,2023-05-30T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
,,2023-05-30T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.0
,,2023-05-30T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
,,2023-05-30T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.6
,,2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
,,2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
,,2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
,,2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
,,2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
,,2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
,,2023-05-30T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
,,2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
,,2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
,,2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
,,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.08
,,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.12
,,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
,,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.7
,,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
,,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.75
,,2023-05-30T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.7
,,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
,,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
,,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.6
,,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
,,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
,,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
,,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
,,2023-05-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
,,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
,,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
,,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
,,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
,,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
,,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
,,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.9
,,2023-05-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
,,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
,,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
,,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
,,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
,,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
,,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
,,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
,,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.55
,,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
,,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.62
,,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.35
,,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.84
,,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
,,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
,,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
,,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
,,2023-05-30T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.02
,,2023-05-30T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.43
,,2023-05-30T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.42
,,2023-05-30T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,29.22
,,2023-05-30T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.11
,,2023-05-30T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.46
,,2023-05-30T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.9
,,2023-05-30T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,124.0
,,2023-05-30T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
,,2023-05-30T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.4
,,2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
,,2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
,,2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
,,2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.45
,,2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
,,2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
,,2023-05-30T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
,,2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
,,2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
,,2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
,,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
,,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
,,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
,,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.52
,,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
,,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.67
,,2023-05-30T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
,,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
,,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
,,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.1
,,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
,,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
,,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
,,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
,,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
,,2023-05-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
,,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
,,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
,,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
,,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
,,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
,,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
,,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
,,2023-05-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
,,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
,,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
,,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
,,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
,,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
,,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
,,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
,,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
,,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
,,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.29
,,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.76
,,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.32
,,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
,,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
,,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
,,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
,,2023-05-30T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.19
,,2023-05-30T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.79
,,2023-05-30T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.13
,,2023-05-30T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.96
,,2023-05-30T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.16
,,2023-05-30T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.07
,,2023-05-30T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
,,2023-05-30T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,116.1
,,2023-05-30T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.8
,,2023-05-30T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.9
,,2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
,,2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
,,2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
,,2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
,,2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.73
,,2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
,,2023-05-30T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
,,2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
,,2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
,,2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
,,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.39
,,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
,,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.35
,,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.22
,,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
,,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.51
,,2023-05-30T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
,,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
,,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
,,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.3
,,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
,,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
,,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
,,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
,,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
,,2023-05-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
,,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
,,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
,,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
,,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
,,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
,,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
,,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
,,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
,,2023-05-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
,,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
,,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
,,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
,,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
,,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.53
,,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
,,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
,,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.25
,,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.17
,,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.11
,,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
,,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
,,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
,,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
,,2023-05-30T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.19
,,2023-05-30T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.47
,,2023-05-30T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.97
,,2023-05-30T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.73
,,2023-05-30T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.24
,,2023-05-30T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.01
,,2023-05-30T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
,,2023-05-30T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.7
,,2023-05-30T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.3
,,2023-05-30T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.7
,,2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
,,2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
,,2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
,,2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
,,2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.8
,,2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.2
,,2023-05-30T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
,,2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
,,2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
,,2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
,,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.36
,,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
,,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
,,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.46
,,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
,,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.55
,,2023-05-30T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.1
,,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.9
