Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
,,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.0
,,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
,,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
,,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
,,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
,,2023-05-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
,,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
,,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
,,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
,,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
,,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
,,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
,,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
,,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
,,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
,,2023-05-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
,,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
,,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
,,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
,,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
,,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.61
,,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
,,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
,,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.18
,,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,74.92
,,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
,,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
,,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
,,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
,,2023-05-30T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.8
,,2023-05-30T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.4
,,2023-05-30T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.51
,,2023-05-30T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.15
,,2023-05-30T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.49
,,2023-05-30T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.72
,,2023-05-30T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
,,2023-05-30T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.6
,,2023-05-30T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
,,2023-05-30T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
,,2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
,,2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
,,2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.63
,,2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.4
,,2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
,,2023-05-30T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
,,2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
,,2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
,,2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
,,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
,,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.05
,,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
,,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.87
,,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
,,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.42
,,2023-05-30T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
,,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
,,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
,,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.3
,,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
,,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
,,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
,,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
,,2023-05-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
,,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
,,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
,,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
,,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
,,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.42
,,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.61
,,2023-05-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
,,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
,,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
,,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
,,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
,,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
,,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
,,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
,,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
,,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
,,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.07
,,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.01
,,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.76
,,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
,,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
,,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
,,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
,,2023-05-30T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.96
,,2023-05-30T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.1
,,2023-05-30T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.06
,,2023-05-30T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.67
,,2023-05-30T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.39
,,2023-05-30T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.31
,,2023-05-30T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
,,2023-05-30T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.0
,,2023-05-30T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.9
,,2023-05-30T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.5
,,2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
,,2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
,,2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.27
,,2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
,,2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.24
,,2023-05-30T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
,,2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
,,2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
,,2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
,,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
,,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
,,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
,,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.72
,,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
,,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.63
,,2023-05-30T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.8
,,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
,,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
,,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.7
,,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
,,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
,,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
,,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
,,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
,,2023-05-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
,,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
,,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
,,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
,,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
,,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
,,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.11
,,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.44
,,2023-05-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
,,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
,,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
,,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
,,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
,,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
,,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
,,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
,,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
,,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
,,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.43
,,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.24
,,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.56
,,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
,,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
,,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
,,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
,,2023-05-30T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.76
,,2023-05-30T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.91
,,2023-05-30T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.72
,,2023-05-30T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.09
,,2023-05-30T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.16
,,2023-05-30T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.32
,,2023-05-30T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
,,2023-05-30T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.1
,,2023-05-30T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
,,2023-05-30T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.8
,,2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
,,2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
,,2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
,,2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.78
,,2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.6
,,2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.23
,,2023-05-30T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
,,2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
,,2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
,,2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
,,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
,,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
,,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
,,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
,,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.82
,,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.3
,,2023-05-30T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.2
,,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
,,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
,,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.8
,,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
,,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
,,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
,,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
,,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
,,2023-05-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
,,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
,,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
,,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
,,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
,,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
,,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
,,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.22
,,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
,,2023-05-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
,,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
,,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
,,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
,,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
,,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
,,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
,,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
,,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
,,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
,,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.7
,,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.76
,,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,73.4
,,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
,,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
,,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
,,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
,,2023-05-30T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.74
,,2023-05-30T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.0
,,2023-05-30T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.4
,,2023-05-30T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.57
,,2023-05-30T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.42
,,2023-05-30T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.32
,,2023-05-30T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
,,2023-05-30T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
,,2023-05-30T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
,,2023-05-30T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.3
,,2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
,,2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
,,2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
,,2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.87
,,2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.15
,,2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.29
,,2023-05-30T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
,,2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
,,2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
,,2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
,,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
,,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
,,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
,,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
,,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
,,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.03
,,2023-05-30T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.5
,,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
,,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
,,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.0
,,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
,,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
,,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
,,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
,,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
,,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
,,2023-05-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
,,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
,,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
,,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
,,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
,,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
,,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.03
,,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
,,2023-05-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
,,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
,,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
,,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
,,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
,,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
,,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
,,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
,,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.43
,,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.74
,,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.16
,,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
,,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
,,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
,,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
,,2023-05-30T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.73
,,2023-05-30T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.91
,,2023-05-30T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.4
,,2023-05-30T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.12
,,2023-05-30T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.44
,,2023-05-30T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.74
,,2023-05-30T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
,,2023-05-30T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.3
,,2023-05-30T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
,,2023-05-30T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.5
,,2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
,,2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
,,2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
,,2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.01
,,2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
,,2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.5
,,2023-05-30T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
,,2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
,,2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
,,2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
,,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
,,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
,,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
,,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
,,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
,,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.17
,,2023-05-30T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.6
,,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
,,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
,,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.8
,,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
,,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
,,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
,,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
,,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
,,2023-05-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
,,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
,,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
,,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
,,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
,,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
,,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.81
,,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.45
,,2023-05-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
,,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
,,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
,,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
,,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
,,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
,,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
,,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
,,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.82
,,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.94
,,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,74.35
,,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
,,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
,,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
,,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
,,2023-05-30T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.51
,,2023-05-30T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.82
,,2023-05-30T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.91
,,2023-05-30T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.09
,,2023-05-30T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.22
,,2023-05-30T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.13
,,2023-05-30T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
,,2023-05-30T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.2
,,2023-05-30T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.8
,,2023-05-30T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.1
,,2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
,,2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
,,2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
,,2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.22
,,2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
,,2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
,,2023-05-30T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
,,2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.1
,,2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
,,2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
,,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
,,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
,,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
,,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
,,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
,,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.53
,,2023-05-30T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,87.8
,,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
,,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
,,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.0
,,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
,,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
,,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
,,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
,,2023-05-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
,,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
,,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
,,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
,,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
,,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.6
,,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
,,2023-05-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
,,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
,,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
,,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
,,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
,,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
,,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
,,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
,,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
,,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.96
,,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.16
,,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,73.8
,,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
,,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
,,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
,,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
,,2023-05-30T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.63
,,2023-05-30T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.21
,,2023-05-30T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.1
,,2023-05-30T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.47
,,2023-05-30T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.97
,,2023-05-30T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.81
,,2023-05-30T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
,,2023-05-30T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.0
,,2023-05-30T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
,,2023-05-30T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.9
,,2023-05-30T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
,,2023-05-30T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
,,2023-05-30T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
,,2023-05-30T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.41
,,2023-05-30T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.51
,,2023-05-30T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.8
,,2023-05-30T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
,,2023-05-30T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
,,2023-05-30T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
,,2023-05-30T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
,,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
,,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
,,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
,,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
,,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
,,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.19
,,2023-05-30T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,79.6
,,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
,,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
,,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.1
,,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
,,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
,,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
,,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
,,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
,,2023-05-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
,,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
,,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
,,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
,,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
,,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.47
,,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.05
,,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.41
,,2023-05-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
,,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
,,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
,,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
,,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
,,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
,,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
,,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
,,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.67
,,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.12
,,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,74.32
,,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
,,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
,,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
,,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
,,2023-05-30T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.11
,,2023-05-30T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.71
,,2023-05-30T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.98
,,2023-05-30T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.51
,,2023-05-30T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.15
,,2023-05-30T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.38
,,2023-05-30T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
,,2023-05-30T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.0
,,2023-05-30T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
,,2023-05-30T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.4
,,2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
,,2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
,,2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
,,2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.34
,,2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.47
,,2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.87
,,2023-05-30T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
,,2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
,,2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
,,2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
,,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
,,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
,,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
,,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
,,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.19
,,2023-05-30T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
,,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
,,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
,,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.4
,,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
,,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
,,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
,,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
,,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
,,2023-05-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
,,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
,,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
,,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
,,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
,,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
,,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.47
,,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
,,2023-05-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
,,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
,,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
,,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
,,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
,,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
,,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
,,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
,,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
,,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
,,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.16
,,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.55
,,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,68.28
,,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
,,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
,,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
,,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
,,2023-05-30T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.02
,,2023-05-30T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.41
,,2023-05-30T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.13
,,2023-05-30T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.02
,,2023-05-30T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.01
,,2023-05-30T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.3
,,2023-05-30T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
,,2023-05-30T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.5
,,2023-05-30T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.4
,,2023-05-30T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.1
,,2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
,,2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
,,2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
,,2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
,,2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
,,2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.9
,,2023-05-30T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
,,2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
,,2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
,,2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
,,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
,,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
,,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
,,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
,,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
,,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.75
,,2023-05-30T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
,,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
,,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
,,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.9
,,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
,,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
,,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
,,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
,,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
,,2023-05-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
,,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
,,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
,,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
,,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
,,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.45
,,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.21
,,2023-05-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
,,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
,,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
,,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
,,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
,,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
,,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
,,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
,,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.65
,,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.84
,,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.51
,,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
,,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
,,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
,,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
,,2023-05-30T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.64
,,2023-05-30T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.87
,,2023-05-30T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.56
,,2023-05-30T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.88
,,2023-05-30T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.1
,,2023-05-30T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.13
,,2023-05-30T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
,,2023-05-30T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
,,2023-05-30T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.8
,,2023-05-30T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.0
,,2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
,,2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
,,2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
,,2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
,,2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
,,2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
,,2023-05-30T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
,,2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
,,2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
,,2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
,,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
,,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
,,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
,,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
,,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
,,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.56
,,2023-05-30T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
,,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
,,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
,,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.8
,,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
,,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
,,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
,,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
,,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
,,2023-05-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
,,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
,,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
,,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
,,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
,,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
,,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.81
,,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
,,2023-05-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
,,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
,,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
,,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
,,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
,,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
,,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
,,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
,,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
,,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.29
,,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.72
,,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.59
,,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
,,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
,,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
,,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
,,2023-05-30T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.52
,,2023-05-30T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.66
