Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-30T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.31
,,2023-05-30T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.58
,,2023-05-30T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.61
,,2023-05-30T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.45
,,2023-05-30T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
,,2023-05-30T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.5
,,2023-05-30T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.1
,,2023-05-30T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.0
,,2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
,,2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
,,2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
,,2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.4
,,2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.67
,,2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
,,2023-05-30T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
,,2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
,,2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
,,2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
,,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
,,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
,,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
,,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
,,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
,,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.28
,,2023-05-30T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.0
,,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
,,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
,,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.0
,,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
,,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
,,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
,,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
,,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
,,2023-05-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
,,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
,,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
,,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
,,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
,,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.05
,,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.89
,,2023-05-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
,,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
,,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
,,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
,,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
,,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
,,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
,,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
,,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
,,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.92
,,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.34
,,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,65.68
,,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
,,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
,,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
,,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
,,2023-05-30T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.02
,,2023-05-30T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.99
,,2023-05-30T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.05
,,2023-05-30T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.01
,,2023-05-30T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.5
,,2023-05-30T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.38
,,2023-05-30T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
,,2023-05-30T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
,,2023-05-30T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.7
,,2023-05-30T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.3
,,2023-05-30T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
,,2023-05-30T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.32
,,2023-05-30T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
,,2023-05-30T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.44
,,2023-05-30T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.24
,,2023-05-30T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
,,2023-05-30T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
,,2023-05-30T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
,,2023-05-30T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
,,2023-05-30T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
,,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
,,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
,,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
,,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
,,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
,,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.22
,,2023-05-30T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.3
,,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
,,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
,,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.2
,,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
,,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
,,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
,,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
,,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
,,2023-05-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
,,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
,,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
,,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
,,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
,,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.89
,,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.09
,,2023-05-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
,,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
,,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
,,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
,,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
,,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
,,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
,,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
,,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
,,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
,,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.97
,,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.5
,,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,66.11
,,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
,,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
,,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
,,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
,,2023-05-30T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.36
,,2023-05-30T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.87
,,2023-05-30T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.76
,,2023-05-30T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.0
,,2023-05-30T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.59
,,2023-05-30T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.82
,,2023-05-30T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
,,2023-05-30T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.1
,,2023-05-30T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
,,2023-05-30T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.4
,,2023-05-30T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
,,2023-05-30T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
,,2023-05-30T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
,,2023-05-30T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.51
,,2023-05-30T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
,,2023-05-30T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
,,2023-05-30T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
,,2023-05-30T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
,,2023-05-30T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
,,2023-05-30T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
,,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
,,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
,,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
,,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
,,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
,,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.32
,,2023-05-30T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.2
,,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
,,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
,,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.6
,,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
,,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
,,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
,,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
,,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
,,2023-05-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
,,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
,,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
,,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
,,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
,,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
,,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
,,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.67
,,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.37
,,2023-05-30T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
,,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
,,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
,,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
,,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
,,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
,,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
,,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
,,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
,,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.86
,,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.32
,,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.5
,,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
,,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
,,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
,,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
,,2023-05-30T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.59
,,2023-05-30T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.01
,,2023-05-30T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.94
,,2023-05-30T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.89
,,2023-05-30T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.32
,,2023-05-30T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.87
,,2023-05-30T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
,,2023-05-30T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.0
,,2023-05-30T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.3
,,2023-05-30T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.0
,,2023-05-30T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
,,2023-05-30T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
,,2023-05-30T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
,,2023-05-30T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
,,2023-05-30T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
,,2023-05-30T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
,,2023-05-30T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
,,2023-05-30T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
,,2023-05-30T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
,,2023-05-30T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
,,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
,,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
,,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
,,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
,,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
,,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.9
,,2023-05-30T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
,,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
,,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
,,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.1
,,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
,,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
,,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
,,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
,,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
,,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
,,2023-05-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
,,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
,,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
,,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
,,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
,,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
,,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.53
,,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.53
,,2023-05-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
,,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
,,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
,,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
,,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.85
,,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
,,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
,,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.06
,,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.71
,,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.19
,,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
,,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
,,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
,,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
,,2023-05-30T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.58
,,2023-05-30T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.0
,,2023-05-30T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.4
,,2023-05-30T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.31
,,2023-05-30T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.2
,,2023-05-30T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.62
,,2023-05-30T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
,,2023-05-30T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.8
,,2023-05-30T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
,,2023-05-30T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.8
,,2023-05-30T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
,,2023-05-30T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
,,2023-05-30T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
,,2023-05-30T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
,,2023-05-30T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
,,2023-05-30T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
,,2023-05-30T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
,,2023-05-30T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
,,2023-05-30T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
,,2023-05-30T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
,,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
,,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
,,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
,,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
,,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
,,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.31
,,2023-05-30T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
,,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
,,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
,,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.4
,,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
,,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
,,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
,,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
,,2023-05-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
,,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
,,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
,,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
,,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
,,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.66
,,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.85
,,2023-05-30T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
,,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
,,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
,,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
,,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
,,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
,,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
,,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
,,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
,,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
,,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.82
,,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
,,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
,,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
,,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
,,2023-05-30T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.51
,,2023-05-30T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.0
,,2023-05-30T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.37
,,2023-05-30T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.09
,,2023-05-30T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.23
,,2023-05-30T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.78
,,2023-05-30T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
,,2023-05-30T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.1
,,2023-05-30T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
,,2023-05-30T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.8
,,2023-05-30T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
,,2023-05-30T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
,,2023-05-30T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
,,2023-05-30T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.52
,,2023-05-30T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
,,2023-05-30T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
,,2023-05-30T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
,,2023-05-30T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
,,2023-05-30T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
,,2023-05-30T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
,,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
,,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
,,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
,,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
,,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
,,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.11
,,2023-05-30T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.3
,,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
,,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
,,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.7
,,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
,,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
,,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
,,2023-05-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
,,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
,,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
,,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
,,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
,,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
,,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.71
,,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.51
,,2023-05-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
,,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
,,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
,,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
,,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
,,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
,,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
,,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
,,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.43
,,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.07
,,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.47
,,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
,,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
,,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
,,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
,,2023-05-30T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.54
,,2023-05-30T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.78
,,2023-05-30T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.71
,,2023-05-30T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,30.36
,,2023-05-30T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.98
,,2023-05-30T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.3
,,2023-05-30T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.0
,,2023-05-30T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,128.9
,,2023-05-30T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
,,2023-05-30T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.1
,,2023-05-30T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
,,2023-05-30T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.3
,,2023-05-30T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
,,2023-05-30T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.73
,,2023-05-30T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
,,2023-05-30T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
,,2023-05-30T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
,,2023-05-30T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
,,2023-05-30T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
,,2023-05-30T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
,,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.3
,,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
,,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
,,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
,,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
,,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.65
,,2023-05-30T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
,,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
,,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
,,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.1
,,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
,,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
,,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
,,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
,,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
,,2023-05-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
,,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
,,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
,,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
,,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
,,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.22
,,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.24
,,2023-05-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
,,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
,,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
,,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
,,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
,,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.21
,,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
,,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
,,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.19
,,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.08
,,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.62
,,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
,,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
,,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
,,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
,,2023-05-30T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.23
,,2023-05-30T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.67
,,2023-05-30T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.73
,,2023-05-30T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.69
,,2023-05-30T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.57
,,2023-05-30T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.05
,,2023-05-30T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
,,2023-05-30T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.6
,,2023-05-30T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
,,2023-05-30T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.4
,,2023-05-30T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
,,2023-05-30T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.86
,,2023-05-30T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
,,2023-05-30T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.74
,,2023-05-30T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
,,2023-05-30T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.64
,,2023-05-30T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
,,2023-05-30T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
,,2023-05-30T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
,,2023-05-30T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
,,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
,,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
,,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
,,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
,,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
,,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.65
,,2023-05-30T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.5
,,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
,,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
,,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.5
,,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
,,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
,,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
,,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
,,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
,,2023-05-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
,,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
,,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
,,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
,,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
,,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
,,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.77
,,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.91
,,2023-05-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
,,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
,,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
,,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
,,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
,,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
,,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
,,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
,,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.14
,,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.12
,,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.76
,,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
,,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
,,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
,,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
,,2023-05-30T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.31
,,2023-05-30T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.4
,,2023-05-30T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.03
,,2023-05-30T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.08
,,2023-05-30T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.84
,,2023-05-30T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.87
,,2023-05-30T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
,,2023-05-30T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.4
,,2023-05-30T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
,,2023-05-30T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
,,2023-05-30T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
,,2023-05-30T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.97
,,2023-05-30T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
,,2023-05-30T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.18
,,2023-05-30T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.51
,,2023-05-30T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
,,2023-05-30T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
,,2023-05-30T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
,,2023-05-30T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
,,2023-05-30T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
,,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
,,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
,,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
,,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
,,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
,,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.12
,,2023-05-30T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.5
,,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
,,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
,,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.8
,,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
,,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
,,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
,,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
,,2023-05-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
,,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
,,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
,,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
,,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
,,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
,,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.89
,,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.35
,,2023-05-30T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
,,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
,,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
,,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
,,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
,,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
,,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
,,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
,,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
,,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
,,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
,,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.09
,,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.59
,,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.94
,,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
,,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
,,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
,,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
,,2023-05-30T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.28
,,2023-05-30T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.99
,,2023-05-30T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.71
,,2023-05-30T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.04
,,2023-05-30T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.8
,,2023-05-30T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.97
,,2023-05-30T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
,,2023-05-30T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.5
,,2023-05-30T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.5
,,2023-05-30T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.3
,,2023-05-30T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
,,2023-05-30T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
,,2023-05-30T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
,,2023-05-30T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.88
,,2023-05-30T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
,,2023-05-30T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
,,2023-05-30T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
,,2023-05-30T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
,,2023-05-30T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
,,2023-05-30T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
,,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
,,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
,,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
,,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
,,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
,,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.0
,,2023-05-30T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
,,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
,,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
,,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.5
,,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
,,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
,,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
,,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
,,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
,,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
,,2023-05-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
,,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
,,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
,,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
,,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
,,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
,,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
,,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.89
,,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.72
,,2023-05-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
,,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
,,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
,,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
,,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
,,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
,,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
,,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
,,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
,,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
,,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
,,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.81
,,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.45
,,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.27
,,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
,,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
,,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
,,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
,,2023-05-30T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.06
,,2023-05-30T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.11
,,2023-05-30T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.98
,,2023-05-30T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.18
,,2023-05-30T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.71
,,2023-05-30T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.15
,,2023-05-30T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
,,2023-05-30T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.8
,,2023-05-30T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.1
,,2023-05-30T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.0
,,2023-05-30T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
,,2023-05-30T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
,,2023-05-30T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
,,2023-05-30T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
,,2023-05-30T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
,,2023-05-30T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
,,2023-05-30T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
,,2023-05-30T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
,,2023-05-30T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
,,2023-05-30T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
,,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
,,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
,,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
,,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
,,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
,,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.78
,,2023-05-30T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
,,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
,,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
,,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.5
,,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
,,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
,,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
,,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
,,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
,,2023-05-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
,,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
,,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
,,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
,,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
