Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
,,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
,,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.04
,,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.58
,,2023-05-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
,,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
,,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
,,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
,,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
,,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
,,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
,,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
,,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
,,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.13
,,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
,,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.77
,,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
,,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
,,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
,,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
,,2023-05-30T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.99
,,2023-05-30T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.25
,,2023-05-30T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.06
,,2023-05-30T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.72
,,2023-05-30T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.1
,,2023-05-30T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.29
,,2023-05-30T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
,,2023-05-30T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.9
,,2023-05-30T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.9
,,2023-05-30T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.8
,,2023-05-30T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
,,2023-05-30T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
,,2023-05-30T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
,,2023-05-30T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
,,2023-05-30T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
,,2023-05-30T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
,,2023-05-30T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
,,2023-05-30T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
,,2023-05-30T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
,,2023-05-30T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
,,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.45
,,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
,,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
,,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
,,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
,,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.48
,,2023-05-30T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.3
,,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
,,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
,,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.9
,,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
,,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
,,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
,,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
,,2023-05-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
,,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
,,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
,,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
,,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
,,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
,,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
,,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.76
,,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.46
,,2023-05-30T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
,,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
,,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
,,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
,,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
,,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
,,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
,,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
,,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
,,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.31
,,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.27
,,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.05
,,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
,,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
,,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
,,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
,,2023-05-30T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.84
,,2023-05-30T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.76
,,2023-05-30T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.38
,,2023-05-30T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.83
,,2023-05-30T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.17
,,2023-05-30T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.02
,,2023-05-30T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
,,2023-05-30T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.3
,,2023-05-30T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.6
,,2023-05-30T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.2
,,2023-05-30T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
,,2023-05-30T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
,,2023-05-30T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
,,2023-05-30T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.26
,,2023-05-30T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
,,2023-05-30T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
,,2023-05-30T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
,,2023-05-30T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
,,2023-05-30T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
,,2023-05-30T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
,,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
,,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
,,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
,,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
,,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
,,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.68
,,2023-05-30T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.8
,,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
,,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
,,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.2
,,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
,,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
,,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
,,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
,,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
,,2023-05-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
,,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
,,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
,,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
,,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
,,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
,,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.49
,,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.1
,,2023-05-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
,,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
,,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
,,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
,,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
,,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
,,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
,,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
,,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
,,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.48
,,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.47
,,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.09
,,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
,,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
,,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
,,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
,,2023-05-30T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.33
,,2023-05-30T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.96
,,2023-05-30T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.46
,,2023-05-30T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.45
,,2023-05-30T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.32
,,2023-05-30T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.78
,,2023-05-30T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
,,2023-05-30T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.1
,,2023-05-30T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
,,2023-05-30T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
,,2023-05-30T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
,,2023-05-30T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
,,2023-05-30T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
,,2023-05-30T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
,,2023-05-30T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
,,2023-05-30T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
,,2023-05-30T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
,,2023-05-30T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
,,2023-05-30T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
,,2023-05-30T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
,,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
,,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
,,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
,,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
,,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
,,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.09
,,2023-05-30T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.9
,,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
,,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
,,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.3
,,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
,,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
,,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
,,2023-05-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
,,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
,,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
,,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
,,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
,,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
,,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
,,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.21
,,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.64
,,2023-05-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
,,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
,,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
,,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
,,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
,,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
,,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
,,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
,,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
,,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.47
,,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.95
,,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.54
,,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
,,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
,,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
,,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
,,2023-05-30T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.29
,,2023-05-30T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.69
,,2023-05-30T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.15
,,2023-05-30T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.32
,,2023-05-30T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.65
,,2023-05-30T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.49
,,2023-05-30T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
,,2023-05-30T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.2
,,2023-05-30T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.3
,,2023-05-30T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.7
,,2023-05-30T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
,,2023-05-30T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
,,2023-05-30T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
,,2023-05-30T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
,,2023-05-30T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
,,2023-05-30T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
,,2023-05-30T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
,,2023-05-30T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
,,2023-05-30T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
,,2023-05-30T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
,,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
,,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
,,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
,,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
,,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
,,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.72
,,2023-05-30T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.9
,,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
,,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
,,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.6
,,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
,,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
,,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
,,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
,,2023-05-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
,,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
,,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
,,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
,,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
,,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
,,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.35
,,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.07
,,2023-05-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
,,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
,,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
,,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
,,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
,,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
,,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
,,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.2
,,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.51
,,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.98
,,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
,,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
,,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
,,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
,,2023-05-30T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.56
,,2023-05-30T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.08
,,2023-05-30T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.92
,,2023-05-30T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.42
,,2023-05-30T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.89
,,2023-05-30T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.91
,,2023-05-30T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
,,2023-05-30T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.6
,,2023-05-30T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.3
,,2023-05-30T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.9
,,2023-05-30T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
,,2023-05-30T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
,,2023-05-30T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
,,2023-05-30T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.01
,,2023-05-30T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
,,2023-05-30T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
,,2023-05-30T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
,,2023-05-30T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
,,2023-05-30T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
,,2023-05-30T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
,,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.67
,,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
,,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
,,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
,,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
,,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.35
,,2023-05-30T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.3
,,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
,,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
,,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.3
,,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
,,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
,,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
,,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
,,2023-05-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
,,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
,,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
,,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
,,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
,,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
,,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
,,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.37
,,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.37
,,2023-05-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
,,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
,,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
,,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
,,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
,,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
,,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
,,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
,,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
,,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.41
,,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
,,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.84
,,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
,,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
,,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
,,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
,,2023-05-30T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.41
,,2023-05-30T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.61
,,2023-05-30T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.91
,,2023-05-30T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.99
,,2023-05-30T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.09
,,2023-05-30T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.64
,,2023-05-30T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
,,2023-05-30T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.4
,,2023-05-30T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.4
,,2023-05-30T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.5
,,2023-05-30T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
,,2023-05-30T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
,,2023-05-30T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
,,2023-05-30T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
,,2023-05-30T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
,,2023-05-30T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
,,2023-05-30T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
,,2023-05-30T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
,,2023-05-30T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
,,2023-05-30T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
,,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.09
,,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
,,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
,,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
,,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
,,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.53
,,2023-05-30T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,94.1
,,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
,,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
,,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.5
,,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
,,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
,,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
,,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
,,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
,,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
,,2023-05-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
,,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
,,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
,,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
,,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
,,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
,,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.51
,,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.36
,,2023-05-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
,,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
,,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
,,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
,,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
,,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
,,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
,,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.26
,,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.04
,,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.65
,,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
,,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
,,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
,,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
,,2023-05-30T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.91
,,2023-05-30T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.76
,,2023-05-30T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.86
,,2023-05-30T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.63
,,2023-05-30T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.65
,,2023-05-30T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.82
,,2023-05-30T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
,,2023-05-30T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.1
,,2023-05-30T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
,,2023-05-30T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.2
,,2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
,,2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
,,2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
,,2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
,,2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.67
,,2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
,,2023-05-30T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
,,2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
,,2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
,,2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
,,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
,,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
,,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
,,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
,,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
,,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.12
,,2023-05-30T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.6
,,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
,,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
,,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.5
,,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
,,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
,,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
,,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
,,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
,,2023-05-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
,,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
,,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
,,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
,,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
,,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
,,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.44
,,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.59
,,2023-05-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
,,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
,,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
,,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
,,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
,,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
,,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
,,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.91
,,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
,,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.09
,,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.05
,,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.55
,,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
,,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
,,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
,,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
,,2023-05-30T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.12
,,2023-05-30T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.94
,,2023-05-30T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.61
,,2023-05-30T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.0
,,2023-05-30T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.63
,,2023-05-30T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.95
,,2023-05-30T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
,,2023-05-30T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.3
,,2023-05-30T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.2
,,2023-05-30T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.7
,,2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
,,2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
,,2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
,,2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
,,2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
,,2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
,,2023-05-30T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
,,2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
,,2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
,,2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
,,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
,,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
,,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
,,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
,,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
,,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.16
,,2023-05-30T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.6
,,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
,,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
,,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.2
,,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
,,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
,,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
,,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
,,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
,,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
,,2023-05-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
,,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
,,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
,,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
,,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.47
,,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.27
,,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.47
,,2023-05-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
,,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
,,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
,,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
,,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
,,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
,,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
,,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
,,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.83
,,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
,,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.12
,,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
,,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
,,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
,,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
,,2023-05-30T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.88
,,2023-05-30T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.71
,,2023-05-30T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.53
,,2023-05-30T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.63
,,2023-05-30T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.02
,,2023-05-30T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.52
,,2023-05-30T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
,,2023-05-30T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.8
,,2023-05-30T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
,,2023-05-30T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.4
,,2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
,,2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
,,2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
,,2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
,,2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
,,2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
,,2023-05-30T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
,,2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
,,2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
,,2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
,,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
,,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
,,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
,,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
,,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
,,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.69
,,2023-05-30T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,102.7
,,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
,,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
,,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.1
,,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
,,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
,,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
,,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
,,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
,,2023-05-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
,,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
,,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
,,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
,,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
,,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.47
,,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.21
,,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.7
,,2023-05-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
,,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
,,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
,,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
,,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
,,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
,,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
,,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
,,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.99
,,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.74
,,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.55
,,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
,,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
,,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
,,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
,,2023-05-30T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.64
,,2023-05-30T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.53
,,2023-05-30T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.28
,,2023-05-30T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.77
,,2023-05-30T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.5
,,2023-05-30T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.24
,,2023-05-30T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
,,2023-05-30T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.1
,,2023-05-30T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.1
,,2023-05-30T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.0
,,2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
,,2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
,,2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
,,2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
,,2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
,,2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
,,2023-05-30T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
,,2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
,,2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
,,2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
,,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
,,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
,,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
,,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
,,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
,,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.34
,,2023-05-30T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,107.2
,,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
,,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
,,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.6
,,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
,,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
,,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
,,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
,,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
,,2023-05-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
,,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
,,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
,,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
,,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
,,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
,,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.21
,,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.82
,,2023-05-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
,,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
,,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
,,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
,,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
,,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
,,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
,,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
,,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
,,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.68
,,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.4
,,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.84
,,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
,,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
,,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
,,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
,,2023-05-30T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.15
,,2023-05-30T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.19
,,2023-05-30T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.46
,,2023-05-30T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.16
,,2023-05-30T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.66
,,2023-05-30T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.54
,,2023-05-30T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
,,2023-05-30T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.3
,,2023-05-30T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.3
,,2023-05-30T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.7
,,2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
,,2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
,,2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
,,2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
,,2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
