Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
,,2023-05-30T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
,,2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
,,2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
,,2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
,,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
,,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
,,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
,,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
,,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
,,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.35
,,2023-05-30T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,115.4
,,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
,,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
,,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.9
,,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
,,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
,,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
,,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
,,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
,,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
,,2023-05-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
,,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
,,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
,,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
,,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
,,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
,,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
,,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.04
,,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.78
,,2023-05-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
,,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
,,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
,,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
,,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
,,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
,,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
,,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.67
,,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.26
,,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.62
,,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,146.7
,,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
,,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
,,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
,,2023-05-30T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.99
,,2023-05-30T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.93
,,2023-05-30T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.46
,,2023-05-30T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.65
,,2023-05-30T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.05
,,2023-05-30T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.24
,,2023-05-30T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
,,2023-05-30T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.0
,,2023-05-30T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.7
,,2023-05-30T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.2
,,2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
,,2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
,,2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
,,2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
,,2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.77
,,2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
,,2023-05-30T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
,,2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
,,2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
,,2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
,,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
,,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
,,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
,,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
,,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
,,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.58
,,2023-05-30T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.6
,,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
,,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
,,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.5
,,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
,,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
,,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
,,2023-05-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
,,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
,,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
,,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
,,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
,,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
,,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.27
,,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.96
,,2023-05-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
,,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
,,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
,,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
,,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
,,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
,,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
,,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.1
,,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.01
,,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.93
,,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
,,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
,,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
,,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
,,2023-05-30T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.97
,,2023-05-30T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.15
,,2023-05-30T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.84
,,2023-05-30T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.64
,,2023-05-30T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.41
,,2023-05-30T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.81
,,2023-05-30T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
,,2023-05-30T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.1
,,2023-05-30T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
,,2023-05-30T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.1
,,2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
,,2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
,,2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
,,2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.64
,,2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
,,2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
,,2023-05-30T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
,,2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
,,2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
,,2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
,,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
,,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
,,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
,,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
,,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.95
,,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.69
,,2023-05-30T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.7
,,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
,,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
,,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.7
,,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
,,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
,,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
,,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
,,2023-05-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
,,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
,,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
,,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
,,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
,,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
,,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
,,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.15
,,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.93
,,2023-05-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
,,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
,,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
,,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
,,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
,,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
,,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
,,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
,,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
,,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.55
,,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.59
,,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
,,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
,,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
,,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
,,2023-05-30T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.96
,,2023-05-30T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.97
,,2023-05-30T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.93
,,2023-05-30T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.1
,,2023-05-30T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.45
,,2023-05-30T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.58
,,2023-05-30T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
,,2023-05-30T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.0
,,2023-05-30T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.1
,,2023-05-30T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.2
,,2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
,,2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
,,2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
,,2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
,,2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
,,2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
,,2023-05-30T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
,,2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
,,2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
,,2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
,,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
,,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
,,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
,,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
,,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
,,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.34
,,2023-05-30T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,98.2
,,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
,,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
,,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.6
,,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
,,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
,,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
,,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
,,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
,,2023-05-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
,,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
,,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
,,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
,,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
,,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
,,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.24
,,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.8
,,2023-05-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
,,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
,,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
,,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
,,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
,,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
,,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
,,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
,,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
,,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.94
,,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.97
,,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.86
,,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
,,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
,,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
,,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
,,2023-05-30T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.56
,,2023-05-30T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.96
,,2023-05-30T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.38
,,2023-05-30T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.8
,,2023-05-30T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.3
,,2023-05-30T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.16
,,2023-05-30T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
,,2023-05-30T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.2
,,2023-05-30T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
,,2023-05-30T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.9
,,2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
,,2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
,,2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
,,2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
,,2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
,,2023-05-30T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
,,2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
,,2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
,,2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
,,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
,,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
,,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
,,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
,,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
,,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.03
,,2023-05-30T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.9
,,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
,,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
,,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.5
,,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
,,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
,,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
,,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
,,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
,,2023-05-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
,,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
,,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
,,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
,,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
,,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
,,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
,,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.87
,,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
,,2023-05-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
,,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
,,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
,,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
,,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
,,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
,,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
,,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
,,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
,,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
,,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.58
,,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.24
,,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.61
,,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
,,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
,,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
,,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
,,2023-05-30T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.69
,,2023-05-30T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.13
,,2023-05-30T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.15
,,2023-05-30T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.81
,,2023-05-30T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.16
,,2023-05-30T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.07
,,2023-05-30T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
,,2023-05-30T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.3
,,2023-05-30T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
,,2023-05-30T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.9
,,2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
,,2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
,,2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
,,2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
,,2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
,,2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
,,2023-05-30T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
,,2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
,,2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
,,2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
,,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
,,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
,,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
,,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
,,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
,,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.84
,,2023-05-30T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,83.3
,,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
,,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
,,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.9
,,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
,,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
,,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
,,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
,,2023-05-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
,,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
,,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
,,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
,,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
,,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
,,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
,,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.83
,,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-05-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
,,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
,,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
,,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
,,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
,,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
,,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
,,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
,,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
,,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
,,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.56
,,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.29
,,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.74
,,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
,,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
,,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
,,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
,,2023-05-30T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.95
,,2023-05-30T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.16
,,2023-05-30T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.27
,,2023-05-30T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.66
,,2023-05-30T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.68
,,2023-05-30T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.77
,,2023-05-30T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
,,2023-05-30T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.8
,,2023-05-30T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.9
,,2023-05-30T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.8
,,2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
,,2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
,,2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
,,2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
,,2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.94
,,2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
,,2023-05-30T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
,,2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
,,2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
,,2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
,,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
,,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
,,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
,,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
,,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
,,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.33
,,2023-05-30T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,94.9
,,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
,,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
,,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.3
,,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
,,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
,,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
,,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
,,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
,,2023-05-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
,,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
,,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
,,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
,,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
,,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.03
,,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.52
,,2023-05-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
,,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
,,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
,,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
,,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
,,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
,,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
,,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
,,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.45
,,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
,,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.77
,,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.8
,,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,69.77
,,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
,,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
,,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
,,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
,,2023-05-30T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.85
,,2023-05-30T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.24
,,2023-05-30T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.5
,,2023-05-30T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.59
,,2023-05-30T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.18
,,2023-05-30T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.07
,,2023-05-30T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
,,2023-05-30T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.4
,,2023-05-30T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.9
,,2023-05-30T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
,,2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
,,2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
,,2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
,,2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.79
,,2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
,,2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
,,2023-05-30T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
,,2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
,,2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
,,2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
,,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
,,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
,,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
,,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
,,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
,,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.35
,,2023-05-30T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,103.2
,,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
,,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
,,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.4
,,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
,,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
,,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
,,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
,,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
,,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
,,2023-05-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
,,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
,,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
,,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
,,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
,,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.9
,,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
,,2023-05-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
,,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
,,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
,,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
,,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
,,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
,,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
,,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
,,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
,,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
,,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
,,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.44
,,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.75
,,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,70.04
,,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
,,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
,,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
,,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
,,2023-05-30T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.91
,,2023-05-30T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.13
,,2023-05-30T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.54
,,2023-05-30T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.08
,,2023-05-30T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.42
,,2023-05-30T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.55
,,2023-05-30T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
,,2023-05-30T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.9
,,2023-05-30T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.7
,,2023-05-30T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
,,2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
,,2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
,,2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
,,2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
,,2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
,,2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
,,2023-05-30T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
,,2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
,,2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
,,2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
,,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
,,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
,,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
,,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
,,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
,,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.38
,,2023-05-30T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,99.0
,,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
,,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
,,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.9
,,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
,,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
,,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
,,2023-05-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
,,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
,,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
,,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
,,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
,,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
,,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.11
,,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
,,2023-05-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
,,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
,,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
,,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
,,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
,,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
,,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
,,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
,,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
,,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.56
,,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.86
,,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,74.78
,,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
,,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
,,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
,,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
,,2023-05-30T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.26
,,2023-05-30T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.03
,,2023-05-30T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.71
,,2023-05-30T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.81
,,2023-05-30T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.59
,,2023-05-30T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.01
,,2023-05-30T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
,,2023-05-30T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.6
,,2023-05-30T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.3
,,2023-05-30T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.5
,,2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.46
,,2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.44
,,2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
,,2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
,,2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.55
,,2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
,,2023-05-30T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
,,2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
,,2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
,,2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
,,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
,,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
,,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
,,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
,,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
,,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.57
,,2023-05-30T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.8
,,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
,,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
,,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.8
,,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
,,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
,,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
,,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
,,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
,,2023-05-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
,,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
,,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
,,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
,,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
,,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
,,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.89
,,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
,,2023-05-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
,,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
,,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
,,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
,,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
,,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
,,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
,,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
,,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
,,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.4
,,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.09
,,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,72.99
,,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
,,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
,,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
,,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
,,2023-05-30T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.54
,,2023-05-30T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.88
,,2023-05-30T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.68
,,2023-05-30T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.22
,,2023-05-30T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.48
,,2023-05-30T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.18
,,2023-05-30T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.5
,,2023-05-30T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.4
,,2023-05-30T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.3
,,2023-05-30T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.8
,,2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
,,2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.66
,,2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
,,2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
,,2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.24
,,2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
,,2023-05-30T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
,,2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
,,2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
,,2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
,,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
,,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.54
,,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
,,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
,,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
,,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.14
,,2023-05-30T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.9
,,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
,,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
,,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.2
,,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
,,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
,,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
,,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
,,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
,,2023-05-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
,,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
,,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
,,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
,,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
,,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
,,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.23
,,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
,,2023-05-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
,,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
,,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
,,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
,,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
,,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
,,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
,,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
