Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
,,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.58
,,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
,,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.23
,,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.07
,,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,70.46
,,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
,,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
,,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
,,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
,,2023-05-30T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.59
,,2023-05-30T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.54
,,2023-05-30T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.94
,,2023-05-30T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.46
,,2023-05-30T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.8
,,2023-05-30T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.24
,,2023-05-30T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
,,2023-05-30T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,110.1
,,2023-05-30T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
,,2023-05-30T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.0
,,2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
,,2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.09
,,2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
,,2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
,,2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.69
,,2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
,,2023-05-30T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
,,2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
,,2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
,,2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
,,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
,,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.32
,,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.89
,,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
,,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
,,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.41
,,2023-05-30T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.5
,,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
,,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
,,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.2
,,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
,,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
,,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
,,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
,,2023-05-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
,,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
,,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
,,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
,,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
,,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.93
,,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
,,2023-05-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
,,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
,,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
,,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
,,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
,,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
,,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
,,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
,,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
,,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
,,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.54
,,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.88
,,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,68.42
,,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
,,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
,,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
,,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
,,2023-05-30T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.5
,,2023-05-30T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.83
,,2023-05-30T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.27
,,2023-05-30T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.22
,,2023-05-30T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.6
,,2023-05-30T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.85
,,2023-05-30T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
,,2023-05-30T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.4
,,2023-05-30T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.8
,,2023-05-30T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.9
,,2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
,,2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
,,2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
,,2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
,,2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.49
,,2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
,,2023-05-30T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
,,2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
,,2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
,,2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
,,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
,,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
,,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
,,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
,,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
,,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.14
,,2023-05-30T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,97.9
,,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
,,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
,,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.0
,,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
,,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
,,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
,,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
,,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
,,2023-05-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
,,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
,,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
,,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
,,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
,,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.93
,,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.12
,,2023-05-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
,,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
,,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
,,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
,,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
,,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
,,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
,,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
,,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
,,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
,,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
,,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.74
,,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.62
,,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,67.24
,,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
,,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
,,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
,,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
,,2023-05-30T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.62
,,2023-05-30T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.05
,,2023-05-30T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.44
,,2023-05-30T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.24
,,2023-05-30T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.64
,,2023-05-30T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.9
,,2023-05-30T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
,,2023-05-30T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.1
,,2023-05-30T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.7
,,2023-05-30T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.4
,,2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
,,2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.08
,,2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
,,2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
,,2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
,,2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.48
,,2023-05-30T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
,,2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
,,2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
,,2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
,,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.02
,,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
,,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
,,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
,,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
,,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.38
,,2023-05-30T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.3
,,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
,,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
,,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.6
,,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
,,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
,,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
,,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
,,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-05-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
,,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
,,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
,,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
,,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
,,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.85
,,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
,,2023-05-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
,,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
,,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
,,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
,,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
,,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
,,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
,,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
,,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
,,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
,,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
,,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.03
,,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.21
,,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,69.11
,,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
,,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
,,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
,,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
,,2023-05-30T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.62
,,2023-05-30T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.44
,,2023-05-30T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.84
,,2023-05-30T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.5
,,2023-05-30T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.01
,,2023-05-30T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.87
,,2023-05-30T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
,,2023-05-30T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.7
,,2023-05-30T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.5
,,2023-05-30T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.3
,,2023-05-30T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
,,2023-05-30T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.53
,,2023-05-30T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
,,2023-05-30T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
,,2023-05-30T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.11
,,2023-05-30T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
,,2023-05-30T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
,,2023-05-30T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
,,2023-05-30T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
,,2023-05-30T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
,,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
,,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
,,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
,,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
,,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
,,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.1
,,2023-05-30T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.7
,,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
,,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
,,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.5
,,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
,,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
,,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
,,2023-05-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
,,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
,,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
,,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
,,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
,,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.18
,,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
,,2023-05-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
,,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
,,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
,,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
,,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
,,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
,,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
,,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
,,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
,,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
,,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.47
,,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.5
,,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,67.49
,,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
,,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
,,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
,,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
,,2023-05-30T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.39
,,2023-05-30T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.08
,,2023-05-30T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.1
,,2023-05-30T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.81
,,2023-05-30T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.59
,,2023-05-30T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.37
,,2023-05-30T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
,,2023-05-30T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.2
,,2023-05-30T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.2
,,2023-05-30T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.6
,,2023-05-30T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
,,2023-05-30T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.57
,,2023-05-30T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
,,2023-05-30T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
,,2023-05-30T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.58
,,2023-05-30T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
,,2023-05-30T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
,,2023-05-30T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
,,2023-05-30T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
,,2023-05-30T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
,,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
,,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.63
,,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
,,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
,,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.59
,,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.06
,,2023-05-30T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,76.3
,,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
,,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
,,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.2
,,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
,,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
,,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
,,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
,,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
,,2023-05-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
,,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
,,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
,,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
,,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
,,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
,,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.19
,,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.27
,,2023-05-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
,,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
,,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
,,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
,,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
,,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
,,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
,,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
,,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.76
,,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.11
,,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
,,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.7
,,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.78
,,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.86
,,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
,,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
,,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
,,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
,,2023-05-30T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.09
,,2023-05-30T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.12
,,2023-05-30T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.32
,,2023-05-30T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.4
,,2023-05-30T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.5
,,2023-05-30T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.12
,,2023-05-30T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
,,2023-05-30T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.7
,,2023-05-30T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.1
,,2023-05-30T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.3
,,2023-05-30T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
,,2023-05-30T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.88
,,2023-05-30T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
,,2023-05-30T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
,,2023-05-30T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
,,2023-05-30T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
,,2023-05-30T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
,,2023-05-30T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
,,2023-05-30T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
,,2023-05-30T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
,,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
,,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.28
,,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
,,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
,,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
,,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.05
,,2023-05-30T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,85.3
,,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
,,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
,,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.1
,,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
,,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
,,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
,,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
,,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
,,2023-05-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
,,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
,,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
,,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
,,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
,,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.89
,,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.7
,,2023-05-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
,,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
,,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
,,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
,,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
,,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
,,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
,,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
,,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.8
,,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
,,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.24
,,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.66
,,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,67.6
,,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
,,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
,,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
,,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
,,2023-05-30T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.28
,,2023-05-30T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.26
,,2023-05-30T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.97
,,2023-05-30T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.88
,,2023-05-30T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.8
,,2023-05-30T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.7
,,2023-05-30T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
,,2023-05-30T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.9
,,2023-05-30T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
,,2023-05-30T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.8
,,2023-05-30T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
,,2023-05-30T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
,,2023-05-30T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
,,2023-05-30T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
,,2023-05-30T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
,,2023-05-30T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
,,2023-05-30T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
,,2023-05-30T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
,,2023-05-30T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
,,2023-05-30T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
,,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
,,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
,,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
,,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.13
,,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
,,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.91
,,2023-05-30T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.3
,,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
,,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
,,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.5
,,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
,,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
,,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
,,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
,,2023-05-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
,,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
,,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
,,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
,,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
,,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
,,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.12
,,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.05
,,2023-05-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
,,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
,,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
,,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
,,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
,,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
,,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
,,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
,,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
,,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
,,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.35
,,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.97
,,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.16
,,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
,,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
,,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
,,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
,,2023-05-30T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.47
,,2023-05-30T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.0
,,2023-05-30T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.3
,,2023-05-30T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.44
,,2023-05-30T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.84
,,2023-05-30T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.38
,,2023-05-30T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
,,2023-05-30T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.5
,,2023-05-30T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.4
,,2023-05-30T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.6
,,2023-05-30T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
,,2023-05-30T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.2
,,2023-05-30T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
,,2023-05-30T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
,,2023-05-30T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.39
,,2023-05-30T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
,,2023-05-30T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
,,2023-05-30T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
,,2023-05-30T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
,,2023-05-30T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
,,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
,,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.99
,,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
,,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
,,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
,,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.63
,,2023-05-30T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.2
,,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
,,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
,,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.0
,,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
,,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
,,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
,,2023-05-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
,,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
,,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
,,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
,,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
,,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
,,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.73
,,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
,,2023-05-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
,,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
,,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
,,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
,,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
,,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
,,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
,,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
,,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
,,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.86
,,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
,,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.16
,,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.42
,,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,69.04
,,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
,,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
,,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
,,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
,,2023-05-30T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,8.06
,,2023-05-30T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.24
,,2023-05-30T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.78
,,2023-05-30T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.17
,,2023-05-30T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.63
,,2023-05-30T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.7
,,2023-05-30T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
,,2023-05-30T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.2
,,2023-05-30T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.1
,,2023-05-30T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.3
,,2023-05-30T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.5
,,2023-05-30T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.9
,,2023-05-30T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.12
,,2023-05-30T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.11
,,2023-05-30T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.65
,,2023-05-30T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
,,2023-05-30T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
,,2023-05-30T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
,,2023-05-30T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
,,2023-05-30T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
,,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
,,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.01
,,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
,,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
,,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.05
,,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.78
,,2023-05-30T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.8
,,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
,,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
,,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.2
,,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
,,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
,,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
,,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
,,2023-05-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
,,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
,,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
,,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
,,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
,,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
,,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.95
,,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
,,2023-05-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
,,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
,,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
,,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
,,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
,,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
,,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
,,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.2
,,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.83
,,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
,,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.74
,,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.17
,,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,70.46
,,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
,,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
,,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
,,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
,,2023-05-30T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.51
,,2023-05-30T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.43
,,2023-05-30T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.39
,,2023-05-30T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.42
,,2023-05-30T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.48
,,2023-05-30T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.34
,,2023-05-30T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
,,2023-05-30T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.2
,,2023-05-30T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.3
,,2023-05-30T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.5
,,2023-05-30T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
,,2023-05-30T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
,,2023-05-30T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
,,2023-05-30T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
,,2023-05-30T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
,,2023-05-30T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
,,2023-05-30T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
,,2023-05-30T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
,,2023-05-30T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
,,2023-05-30T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
,,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
,,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.35
,,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.36
,,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
,,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
,,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.65
,,2023-05-30T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.0
,,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
,,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
,,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.7
,,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
,,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
,,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
,,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
,,2023-05-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
,,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
,,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
,,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
,,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
,,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
,,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.93
,,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
,,2023-05-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
,,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
,,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
,,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
,,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
,,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
,,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
,,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
,,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.85
,,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
,,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.49
,,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.74
,,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.58
,,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
,,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
,,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
,,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
,,2023-05-30T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.44
,,2023-05-30T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.62
,,2023-05-30T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.58
,,2023-05-30T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.6
,,2023-05-30T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.14
,,2023-05-30T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.55
,,2023-05-30T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
,,2023-05-30T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.0
,,2023-05-30T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.6
,,2023-05-30T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.8
,,2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
,,2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
,,2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
,,2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
,,2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
,,2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
,,2023-05-30T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
,,2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
,,2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
,,2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
,,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
,,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
,,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
,,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
,,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.2
,,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.94
,,2023-05-30T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
,,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
,,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
