Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.8
,,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
,,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
,,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
,,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
,,2023-05-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
,,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
,,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
,,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
,,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
,,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
,,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.53
,,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
,,2023-05-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
,,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
,,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
,,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
,,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
,,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
,,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
,,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
,,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
,,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.29
,,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.33
,,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,68.86
,,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
,,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
,,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
,,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
,,2023-05-30T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.1
,,2023-05-30T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.72
,,2023-05-30T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.64
,,2023-05-30T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.33
,,2023-05-30T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.07
,,2023-05-30T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.54
,,2023-05-30T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
,,2023-05-30T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.8
,,2023-05-30T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
,,2023-05-30T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.4
,,2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
,,2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
,,2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
,,2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
,,2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
,,2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
,,2023-05-30T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
,,2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
,,2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
,,2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
,,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
,,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
,,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
,,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
,,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.8
,,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.7
,,2023-05-30T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
,,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
,,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
,,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.5
,,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
,,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
,,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
,,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
,,2023-05-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
,,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
,,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
,,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
,,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.03
,,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
,,2023-05-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
,,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
,,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
,,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
,,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
,,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
,,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
,,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
,,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
,,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
,,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.39
,,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,62.05
,,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
,,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
,,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
,,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
,,2023-05-30T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.76
,,2023-05-30T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.02
,,2023-05-30T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.1
,,2023-05-30T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.62
,,2023-05-30T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.1
,,2023-05-30T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.18
,,2023-05-30T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
,,2023-05-30T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.4
,,2023-05-30T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
,,2023-05-30T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.6
,,2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
,,2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
,,2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
,,2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.89
,,2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.39
,,2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
,,2023-05-30T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
,,2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
,,2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
,,2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
,,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
,,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
,,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
,,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.72
,,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
,,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.08
,,2023-05-30T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.8
,,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
,,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
,,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.7
,,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
,,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
,,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
,,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
,,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
,,2023-05-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
,,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
,,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
,,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
,,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
,,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
,,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
,,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
,,2023-05-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
,,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
,,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
,,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
,,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
,,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
,,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
,,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
,,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
,,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
,,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,53.01
,,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.77
,,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,66.71
,,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
,,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
,,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
,,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
,,2023-05-30T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.21
,,2023-05-30T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.91
,,2023-05-30T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.04
,,2023-05-30T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.63
,,2023-05-30T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.11
,,2023-05-30T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.16
,,2023-05-30T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
,,2023-05-30T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.4
,,2023-05-30T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.3
,,2023-05-30T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.4
,,2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
,,2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
,,2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
,,2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
,,2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
,,2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
,,2023-05-30T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
,,2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
,,2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
,,2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
,,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
,,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
,,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
,,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
,,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
,,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.93
,,2023-05-30T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
,,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
,,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
,,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.6
,,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
,,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
,,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
,,2023-05-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
,,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
,,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
,,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
,,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
,,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.24
,,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
,,2023-05-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
,,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
,,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
,,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
,,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
,,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.16
,,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
,,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
,,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.95
,,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.75
,,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.18
,,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
,,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
,,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
,,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
,,2023-05-30T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.59
,,2023-05-30T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.84
,,2023-05-30T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.23
,,2023-05-30T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.32
,,2023-05-30T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.6
,,2023-05-30T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.22
,,2023-05-30T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
,,2023-05-30T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.5
,,2023-05-30T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
,,2023-05-30T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.6
,,2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
,,2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
,,2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
,,2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.26
,,2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
,,2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
,,2023-05-30T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
,,2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
,,2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
,,2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
,,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
,,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
,,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
,,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
,,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
,,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.34
,,2023-05-30T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
,,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
,,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
,,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.1
,,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
,,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
,,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
,,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
,,2023-05-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
,,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
,,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
,,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
,,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
,,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
,,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.6
,,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
,,2023-05-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
,,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
,,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
,,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
,,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
,,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
,,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
,,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
,,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
,,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
,,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.22
,,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.46
,,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.45
,,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
,,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
,,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
,,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
,,2023-05-30T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.67
,,2023-05-30T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.76
,,2023-05-30T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.7
,,2023-05-30T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.97
,,2023-05-30T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.76
,,2023-05-30T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.02
,,2023-05-30T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
,,2023-05-30T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.2
,,2023-05-30T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
,,2023-05-30T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.3
,,2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
,,2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
,,2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
,,2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
,,2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
,,2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
,,2023-05-30T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
,,2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
,,2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
,,2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
,,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
,,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
,,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
,,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
,,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
,,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
,,2023-05-30T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
,,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
,,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
,,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
,,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
,,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
,,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
,,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
,,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
,,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
,,2023-05-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
,,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
,,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
,,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
,,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
,,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.52
,,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
,,2023-05-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
,,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
,,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
,,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
,,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
,,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
,,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
,,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.58
,,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.07
,,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.22
,,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
,,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
,,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
,,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
,,2023-05-30T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,8.12
,,2023-05-30T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.43
,,2023-05-30T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.13
,,2023-05-30T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.13
,,2023-05-30T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.32
,,2023-05-30T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.73
,,2023-05-30T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
,,2023-05-30T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.2
,,2023-05-30T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
,,2023-05-30T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
,,2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
,,2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
,,2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
,,2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
,,2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
,,2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
,,2023-05-30T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
,,2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
,,2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
,,2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
,,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
,,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
,,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
,,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
,,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
,,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
,,2023-05-30T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
,,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
,,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
,,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
,,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
,,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
,,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
,,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
,,2023-05-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
,,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
,,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
,,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
,,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
,,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
,,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
,,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
,,2023-05-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
,,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
,,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
,,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
,,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
,,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
,,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
,,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
,,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.61
,,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.14
,,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.62
,,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
,,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
,,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
,,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
,,2023-05-30T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,8.27
,,2023-05-30T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.65
,,2023-05-30T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.42
,,2023-05-30T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.4
,,2023-05-30T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.4
,,2023-05-30T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.11
,,2023-05-30T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.7
,,2023-05-30T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,111.0
,,2023-05-30T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.7
,,2023-05-30T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.6
,,2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
,,2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
,,2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
,,2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
,,2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
,,2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
,,2023-05-30T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
,,2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
,,2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
,,2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
,,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
,,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
,,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.42
,,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
,,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
,,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
,,2023-05-30T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
,,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
,,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
,,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
,,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
,,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
,,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
,,2023-05-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
,,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
,,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
,,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
,,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
,,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
,,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
,,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
,,2023-05-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
,,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
,,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
,,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
,,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
,,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
,,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
,,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.11
,,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.4
,,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.86
,,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
,,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
,,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
,,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
,,2023-05-30T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,8.59
,,2023-05-30T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.34
,,2023-05-30T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.68
,,2023-05-30T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.0
,,2023-05-30T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.84
,,2023-05-30T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.41
,,2023-05-30T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
,,2023-05-30T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.0
,,2023-05-30T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.9
,,2023-05-30T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.8
,,2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
,,2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
,,2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
,,2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
,,2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
,,2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
,,2023-05-30T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
,,2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
,,2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
,,2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
,,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
,,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
,,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
,,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
,,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
,,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
,,2023-05-30T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
,,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
,,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
,,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
,,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
,,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
,,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
,,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
,,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
,,2023-05-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
,,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
,,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
,,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
,,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
,,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
,,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.3
,,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
,,2023-05-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
,,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
,,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
,,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
,,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
,,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
,,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
,,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
,,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
,,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.39
,,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
,,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.56
,,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
,,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
,,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
,,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
,,2023-05-30T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,8.83
,,2023-05-30T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.97
,,2023-05-30T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
,,2023-05-30T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.16
,,2023-05-30T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.89
,,2023-05-30T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.4
,,2023-05-30T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
,,2023-05-30T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.4
,,2023-05-30T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
,,2023-05-30T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.2
,,2023-05-30T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
,,2023-05-30T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
,,2023-05-30T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
,,2023-05-30T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
,,2023-05-30T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
,,2023-05-30T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
,,2023-05-30T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
,,2023-05-30T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
,,2023-05-30T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
,,2023-05-30T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
,,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
,,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
,,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.68
,,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
,,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
,,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
,,2023-05-30T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
,,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
,,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
,,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
,,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
,,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
,,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
,,2023-05-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
,,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
,,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
,,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
,,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
,,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
,,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
,,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
,,2023-05-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
,,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
,,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
,,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
,,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
,,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
,,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
,,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
,,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
,,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.51
,,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
,,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.74
,,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
,,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
,,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
,,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
,,2023-05-30T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,8.73
,,2023-05-30T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.02
,,2023-05-30T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.74
,,2023-05-30T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.17
,,2023-05-30T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.85
,,2023-05-30T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.62
,,2023-05-30T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
,,2023-05-30T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.0
,,2023-05-30T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
,,2023-05-30T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.9
,,2023-05-30T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
,,2023-05-30T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
,,2023-05-30T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
,,2023-05-30T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
,,2023-05-30T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
,,2023-05-30T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
,,2023-05-30T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
,,2023-05-30T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
,,2023-05-30T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
,,2023-05-30T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
,,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
,,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
,,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
,,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
,,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
,,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
,,2023-05-30T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
,,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
,,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
,,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
,,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
,,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
,,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
,,2023-05-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
,,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
,,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
,,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
,,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.86
,,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
,,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
,,2023-05-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
,,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
,,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
,,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
,,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
,,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
,,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
,,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
,,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.77
,,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
,,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.8
,,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
,,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
,,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
,,2023-05-30T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.92
,,2023-05-30T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.05
,,2023-05-30T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.96
,,2023-05-30T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.23
