Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-30T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.74
,,2023-05-30T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.18
,,2023-05-30T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
,,2023-05-30T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.6
,,2023-05-30T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
,,2023-05-30T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.5
,,2023-05-30T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
,,2023-05-30T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
,,2023-05-30T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
,,2023-05-30T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
,,2023-05-30T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
,,2023-05-30T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
,,2023-05-30T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
,,2023-05-30T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
,,2023-05-30T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
,,2023-05-30T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
,,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
,,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
,,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.33
,,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
,,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
,,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
,,2023-05-30T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
,,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
,,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
,,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
,,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
,,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
,,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
,,2023-05-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
,,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
,,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
,,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
,,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
,,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
,,2023-05-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
,,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
,,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
,,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
,,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
,,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
,,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
,,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.41
,,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
,,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.7
,,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
,,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
,,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
,,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
,,2023-05-30T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.89
,,2023-05-30T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.95
,,2023-05-30T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.77
,,2023-05-30T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.82
,,2023-05-30T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.56
,,2023-05-30T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.24
,,2023-05-30T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
,,2023-05-30T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.0
,,2023-05-30T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.3
,,2023-05-30T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
,,2023-05-30T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
,,2023-05-30T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
,,2023-05-30T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
,,2023-05-30T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
,,2023-05-30T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
,,2023-05-30T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
,,2023-05-30T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
,,2023-05-30T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
,,2023-05-30T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
,,2023-05-30T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
,,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
,,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
,,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
,,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
,,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
,,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
,,2023-05-30T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
,,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
,,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
,,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
,,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
,,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
,,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
,,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
,,2023-05-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
,,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
,,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
,,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
,,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
,,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
,,2023-05-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
,,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
,,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
,,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
,,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
,,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
,,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
,,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
,,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
,,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.04
,,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.73
,,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.56
,,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
,,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
,,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
,,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
,,2023-05-30T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.53
,,2023-05-30T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.36
,,2023-05-30T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
,,2023-05-30T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.28
,,2023-05-30T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.16
,,2023-05-30T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.35
,,2023-05-30T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
,,2023-05-30T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.0
,,2023-05-30T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
,,2023-05-30T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
,,2023-05-30T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
,,2023-05-30T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
,,2023-05-30T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
,,2023-05-30T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
,,2023-05-30T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
,,2023-05-30T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
,,2023-05-30T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
,,2023-05-30T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
,,2023-05-30T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
,,2023-05-30T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
,,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
,,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
,,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
,,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
,,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
,,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
,,2023-05-30T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
,,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
,,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
,,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
,,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
,,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
,,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
,,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
,,2023-05-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
,,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
,,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
,,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
,,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
,,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
,,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.28
,,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
,,2023-05-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
,,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
,,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
,,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
,,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
,,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
,,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.87
,,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
,,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.26
,,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
,,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
,,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
,,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
,,2023-05-30T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.93
,,2023-05-30T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.92
,,2023-05-30T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.71
,,2023-05-30T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.5
,,2023-05-30T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.04
,,2023-05-30T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.37
,,2023-05-30T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
,,2023-05-30T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.1
,,2023-05-30T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
,,2023-05-30T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
,,2023-05-30T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
,,2023-05-30T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
,,2023-05-30T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
,,2023-05-30T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
,,2023-05-30T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
,,2023-05-30T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
,,2023-05-30T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
,,2023-05-30T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
,,2023-05-30T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
,,2023-05-30T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
,,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
,,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
,,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
,,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
,,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
,,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
,,2023-05-30T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
,,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
,,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
,,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
,,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
,,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
,,2023-05-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
,,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
,,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
,,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
,,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.35
,,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
,,2023-05-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
,,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
,,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
,,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
,,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
,,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
,,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
,,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
,,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
,,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.63
,,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
,,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.9
,,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
,,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
,,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
,,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
,,2023-05-30T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.26
,,2023-05-30T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.96
,,2023-05-30T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.22
,,2023-05-30T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.55
,,2023-05-30T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.99
,,2023-05-30T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.71
,,2023-05-30T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
,,2023-05-30T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.4
,,2023-05-30T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
,,2023-05-30T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.2
,,2023-05-30T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
,,2023-05-30T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
,,2023-05-30T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
,,2023-05-30T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
,,2023-05-30T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
,,2023-05-30T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
,,2023-05-30T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
,,2023-05-30T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
,,2023-05-30T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
,,2023-05-30T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
,,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.4
,,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
,,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
,,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
,,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
,,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
,,2023-05-30T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
,,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
,,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
,,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
,,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
,,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
,,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
,,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
,,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
,,2023-05-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
,,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
,,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
,,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
,,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
,,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.52
,,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
,,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
,,2023-05-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
,,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
,,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
,,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
,,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
,,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
,,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
,,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
,,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
,,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
,,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
,,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.23
,,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
,,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
,,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
,,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
,,2023-05-30T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.06
,,2023-05-30T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.81
,,2023-05-30T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.47
,,2023-05-30T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.91
,,2023-05-30T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.01
,,2023-05-30T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.33
,,2023-05-30T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
,,2023-05-30T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.7
,,2023-05-30T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
,,2023-05-30T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
,,2023-05-30T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
,,2023-05-30T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
,,2023-05-30T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
,,2023-05-30T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
,,2023-05-30T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
,,2023-05-30T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
,,2023-05-30T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
,,2023-05-30T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
,,2023-05-30T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
,,2023-05-30T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
,,2023-05-30T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
,,2023-05-30T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
,,2023-05-30T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
,,2023-05-30T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
,,2023-05-30T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
,,2023-05-30T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
,,2023-05-30T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
,,2023-05-30T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
,,2023-05-30T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
,,2023-05-30T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
,,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
,,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
,,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
,,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
,,2023-05-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
,,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
,,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
,,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
,,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.84
,,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
,,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
,,2023-05-30T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
,,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
,,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
,,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
,,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
,,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
,,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
,,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
,,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
,,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
,,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.36
,,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
,,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
,,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
,,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
,,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
,,2023-05-30T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.81
,,2023-05-30T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.66
,,2023-05-30T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.39
,,2023-05-30T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.74
,,2023-05-30T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.8
,,2023-05-30T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.97
,,2023-05-30T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
,,2023-05-30T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.5
,,2023-05-30T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
,,2023-05-30T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
,,2023-05-30T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
,,2023-05-30T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
,,2023-05-30T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
,,2023-05-30T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
,,2023-05-30T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
,,2023-05-30T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
,,2023-05-30T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
,,2023-05-30T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
,,2023-05-30T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
,,2023-05-30T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
,,2023-05-30T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
,,2023-05-30T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
,,2023-05-30T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
,,2023-05-30T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
,,2023-05-30T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
,,2023-05-30T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
,,2023-05-30T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
,,2023-05-30T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
,,2023-05-30T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
,,2023-05-30T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
,,2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
,,2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
,,2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
,,2023-05-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
,,2023-05-30T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
,,2023-05-30T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
,,2023-05-30T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-05-30T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
,,2023-05-30T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
,,2023-05-30T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
,,2023-05-30T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-05-30T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
,,2023-05-30T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
,,2023-05-30T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
,,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
,,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
,,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
,,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
,,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
,,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
,,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
,,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
,,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
,,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
,,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
,,2023-05-30T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.45
,,2023-05-30T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.41
,,2023-05-30T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
,,2023-05-30T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.43
,,2023-05-30T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.17
,,2023-05-30T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.65
,,2023-05-30T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
,,2023-05-30T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.5
,,2023-05-30T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.4
,,2023-05-30T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
,,2023-05-30T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
,,2023-05-30T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
,,2023-05-30T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
,,2023-05-30T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
,,2023-05-30T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
,,2023-05-30T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
,,2023-05-30T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
,,2023-05-30T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
,,2023-05-30T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
,,2023-05-30T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
,,2023-05-30T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
,,2023-05-30T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
,,2023-05-30T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
,,2023-05-30T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
,,2023-05-30T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
,,2023-05-30T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
,,2023-05-30T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
,,2023-05-30T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
,,2023-05-30T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
,,2023-05-30T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
,,2023-05-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-05-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
,,2023-05-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-05-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
,,2023-05-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
,,2023-05-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
,,2023-05-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
,,2023-05-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-05-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
,,2023-05-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
,,2023-05-30T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
,,2023-05-30T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
,,2023-05-30T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
,,2023-05-30T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
,,2023-05-30T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
,,2023-05-30T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
,,2023-05-30T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-05-30T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
,,2023-05-30T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
,,2023-05-30T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
,,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
,,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
,,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
,,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
,,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
,,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.19
,,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
,,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
,,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
,,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
,,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
,,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
,,2023-05-30T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.13
,,2023-05-30T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.94
,,2023-05-30T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
,,2023-05-30T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.71
,,2023-05-30T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
,,2023-05-30T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
,,2023-05-30T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.7
,,2023-05-30T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
,,2023-05-30T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.1
,,2023-05-30T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
,,2023-05-30T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
,,2023-05-30T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
,,2023-05-30T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
,,2023-05-30T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
,,2023-05-30T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
,,2023-05-30T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
,,2023-05-30T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
,,2023-05-30T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
,,2023-05-30T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
,,2023-05-30T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
,,2023-05-30T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
,,2023-05-30T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
,,2023-05-30T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
,,2023-05-30T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
,,2023-05-30T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
,,2023-05-30T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
,,2023-05-30T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
,,2023-05-30T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
,,2023-05-30T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
,,2023-05-30T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
,,2023-05-30T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
,,2023-05-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
,,2023-05-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
,,2023-05-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
,,2023-05-30T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
,,2023-05-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
,,2023-05-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-05-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
,,2023-05-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
,,2023-05-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
,,2023-05-30T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
,,2023-05-30T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
,,2023-05-30T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-05-30T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
,,2023-05-30T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
,,2023-05-30T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-05-30T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
,,2023-05-30T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
,,2023-05-30T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
,,2023-05-30T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
,,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
,,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
,,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
,,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
,,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
,,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
,,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
,,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
,,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
,,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
,,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
,,2023-05-30T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
,,2023-05-30T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.44
,,2023-05-30T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
,,2023-05-30T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
,,2023-05-30T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.06
,,2023-05-30T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
,,2023-05-30T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
,,2023-05-30T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
,,2023-05-30T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
,,2023-05-30T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
,,2023-05-30T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
,,2023-05-30T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
,,2023-05-30T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
,,2023-05-30T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
,,2023-05-30T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
,,2023-05-30T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
,,2023-05-30T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
,,2023-05-30T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
,,2023-05-30T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
,,2023-05-30T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
,,2023-05-30T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
,,2023-05-30T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
,,2023-05-30T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
,,2023-05-30T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
,,2023-05-30T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
,,2023-05-30T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
,,2023-05-30T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
,,2023-05-30T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
,,2023-05-30T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
,,2023-05-30T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
,,2023-05-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-05-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
,,2023-05-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
,,2023-05-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-05-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
,,2023-05-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-05-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-05-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-05-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-05-30T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
,,2023-05-30T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-30T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
,,2023-05-30T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.68
,,2023-05-30T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
,,2023-05-30T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
,,2023-05-30T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-05-30T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-05-30T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
,,2023-05-30T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
,,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
,,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
,,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
,,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
,,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
,,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
,,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
,,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
,,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
,,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
,,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
,,2023-05-30T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
,,2023-05-30T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
,,2023-05-30T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
,,2023-05-30T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
,,2023-05-30T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.33
,,2023-05-30T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
,,2023-05-30T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
,,2023-05-30T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
,,2023-05-30T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
,,2023-05-30T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
,,2023-05-30T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
,,2023-05-30T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
,,2023-05-30T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
,,2023-05-30T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
,,2023-05-30T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
,,2023-05-30T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
,,2023-05-30T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
,,2023-05-30T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
,,2023-05-30T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
,,2023-05-30T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
,,2023-05-30T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
,,2023-05-30T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
,,2023-05-30T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
,,2023-05-30T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
,,2023-05-30T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
,,2023-05-30T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.92
,,2023-05-30T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
,,2023-05-30T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
,,2023-05-30T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
,,2023-05-30T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
,,2023-05-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-05-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
,,2023-05-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
,,2023-05-30T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
,,2023-05-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
,,2023-05-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-05-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
,,2023-05-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
,,2023-05-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
,,2023-05-30T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
,,2023-05-30T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-30T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
,,2023-05-30T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
,,2023-05-30T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
