Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-30T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
,,2023-05-30T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-05-30T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-05-30T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
,,2023-05-30T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
,,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
,,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
,,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
,,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
,,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
,,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
,,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
,,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
,,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
,,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
,,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
,,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
,,2023-05-30T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
,,2023-05-30T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
,,2023-05-30T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
,,2023-05-30T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.05
,,2023-05-30T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.17
,,2023-05-30T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
,,2023-05-30T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
,,2023-05-30T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
,,2023-05-30T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
,,2023-05-30T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
,,2023-05-30T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
,,2023-05-30T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
,,2023-05-30T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
,,2023-05-30T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
,,2023-05-30T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
,,2023-05-30T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
,,2023-05-30T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
,,2023-05-30T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
,,2023-05-30T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
,,2023-05-30T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
,,2023-05-30T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
,,2023-05-30T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
,,2023-05-30T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
,,2023-05-30T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
,,2023-05-30T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
,,2023-05-30T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
,,2023-05-30T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
,,2023-05-30T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
,,2023-05-30T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
,,2023-05-30T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
,,2023-05-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-05-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
,,2023-05-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
,,2023-05-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-05-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-05-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
,,2023-05-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-05-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-05-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-05-30T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
,,2023-05-30T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-30T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-05-30T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
,,2023-05-30T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
,,2023-05-30T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
,,2023-05-30T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
,,2023-05-30T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
,,2023-05-30T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
,,2023-05-30T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
,,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
,,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
,,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
,,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
,,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
,,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
,,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
,,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
,,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
,,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
,,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
,,2023-05-30T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
,,2023-05-30T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
,,2023-05-30T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
,,2023-05-30T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.27
,,2023-05-30T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.18
,,2023-05-30T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.82
,,2023-05-30T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
,,2023-05-30T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
,,2023-05-30T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
,,2023-05-30T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
,,2023-05-30T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
,,2023-05-30T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
,,2023-05-30T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
,,2023-05-30T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
,,2023-05-30T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
,,2023-05-30T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
,,2023-05-30T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
,,2023-05-30T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
,,2023-05-30T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
,,2023-05-30T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
,,2023-05-30T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
,,2023-05-30T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
,,2023-05-30T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
,,2023-05-30T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
,,2023-05-30T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
,,2023-05-30T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
,,2023-05-30T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
,,2023-05-30T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
,,2023-05-30T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
,,2023-05-30T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
,,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
,,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
,,2023-05-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
,,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
,,2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
,,2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
,,2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
,,2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
,,2023-05-30T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
,,2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
,,2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
,,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
,,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
,,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
,,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
,,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
,,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
,,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
,,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
,,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
,,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
,,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
,,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
,,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
,,2023-05-30T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
,,2023-05-30T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
,,2023-05-30T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
,,2023-05-30T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.82
,,2023-05-30T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.35
,,2023-05-30T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
,,2023-05-30T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
,,2023-05-30T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
,,2023-05-30T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
,,2023-05-30T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
,,2023-05-30T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
,,2023-05-30T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
,,2023-05-30T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
,,2023-05-30T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
,,2023-05-30T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
,,2023-05-30T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
,,2023-05-30T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
,,2023-05-30T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
,,2023-05-30T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
,,2023-05-30T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
,,2023-05-30T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
,,2023-05-30T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
,,2023-05-30T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
,,2023-05-30T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
,,2023-05-30T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-05-30T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
,,2023-05-30T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
,,2023-05-30T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
,,2023-05-30T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
,,2023-05-30T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
,,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
,,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
,,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
,,2023-05-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
,,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
,,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
,,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
,,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
,,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
,,2023-05-30T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
,,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
,,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
,,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
,,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
,,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
,,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
,,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
,,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
,,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.81
,,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
,,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
,,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
,,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
,,2023-05-30T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
,,2023-05-30T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
,,2023-05-30T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
,,2023-05-30T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.55
,,2023-05-30T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.71
,,2023-05-30T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
,,2023-05-30T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
,,2023-05-30T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
,,2023-05-30T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
,,2023-05-30T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
,,2023-05-30T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
,,2023-05-30T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
,,2023-05-30T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
,,2023-05-30T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
,,2023-05-30T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.74
,,2023-05-30T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
,,2023-05-30T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
,,2023-05-30T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
,,2023-05-30T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
,,2023-05-30T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
,,2023-05-30T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
,,2023-05-30T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
,,2023-05-30T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
,,2023-05-30T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
,,2023-05-30T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
,,2023-05-30T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
,,2023-05-30T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
,,2023-05-30T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
,,2023-05-30T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
,,2023-05-30T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
,,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
,,2023-05-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
,,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
,,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
,,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
,,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
,,2023-05-30T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
,,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
,,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
,,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
,,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
,,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
,,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
,,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
,,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
,,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
,,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
,,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.71
,,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
,,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
,,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
,,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
,,2023-05-30T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
,,2023-05-30T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
,,2023-05-30T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
,,2023-05-30T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.58
,,2023-05-30T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.77
,,2023-05-30T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.39
,,2023-05-30T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
,,2023-05-30T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
,,2023-05-30T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
,,2023-05-30T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
,,2023-05-30T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
,,2023-05-30T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
,,2023-05-30T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
,,2023-05-30T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
,,2023-05-30T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
,,2023-05-30T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
,,2023-05-30T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
,,2023-05-30T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
,,2023-05-30T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
,,2023-05-30T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
,,2023-05-30T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
,,2023-05-30T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
,,2023-05-30T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
,,2023-05-30T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
,,2023-05-30T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
,,2023-05-30T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
,,2023-05-30T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
,,2023-05-30T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
,,2023-05-30T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
,,2023-05-30T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
,,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
,,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
,,2023-05-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
,,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
,,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
,,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
,,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
,,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
,,2023-05-30T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
,,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
,,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
,,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
,,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
,,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
,,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
,,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
,,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
,,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
,,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.37
,,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
,,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
,,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
,,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
,,2023-05-30T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
,,2023-05-30T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
,,2023-05-30T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
,,2023-05-30T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
,,2023-05-30T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.59
,,2023-05-30T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.33
,,2023-05-30T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
,,2023-05-30T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
,,2023-05-30T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
,,2023-05-30T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
,,2023-05-30T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
,,2023-05-30T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
,,2023-05-30T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
,,2023-05-30T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
,,2023-05-30T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
,,2023-05-30T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
,,2023-05-30T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
,,2023-05-30T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
,,2023-05-30T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
,,2023-05-30T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
,,2023-05-30T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
,,2023-05-30T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
,,2023-05-30T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
,,2023-05-30T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
,,2023-05-30T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
,,2023-05-30T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
,,2023-05-30T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
,,2023-05-30T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
,,2023-05-30T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
,,2023-05-30T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
,,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
,,2023-05-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
,,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
,,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
,,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
,,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
,,2023-05-30T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
,,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
,,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
,,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
,,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
,,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
,,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
,,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
,,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
,,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
,,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
,,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
,,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
,,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
,,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
,,2023-05-30T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
,,2023-05-30T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
,,2023-05-30T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
,,2023-05-30T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.03
,,2023-05-30T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.86
,,2023-05-30T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
,,2023-05-30T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
,,2023-05-30T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
,,2023-05-30T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
,,2023-05-30T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
,,2023-05-30T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
,,2023-05-30T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
,,2023-05-30T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
,,2023-05-30T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
,,2023-05-30T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
,,2023-05-30T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
,,2023-05-30T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
,,2023-05-30T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
,,2023-05-30T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
,,2023-05-30T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
,,2023-05-30T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
,,2023-05-30T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
,,2023-05-30T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
,,2023-05-30T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
,,2023-05-30T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
,,2023-05-30T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
,,2023-05-30T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
,,2023-05-30T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
,,2023-05-30T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
,,2023-05-30T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
,,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
,,2023-05-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
,,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
,,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.35
,,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
,,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
,,2023-05-30T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
,,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
,,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
,,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
,,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
,,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
,,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
,,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
,,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
,,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
,,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
,,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
,,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
,,2023-05-30T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
,,2023-05-30T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
,,2023-05-30T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
,,2023-05-30T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.65
,,2023-05-30T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.08
,,2023-05-30T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
,,2023-05-30T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
,,2023-05-30T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
,,2023-05-30T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
,,2023-05-30T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
,,2023-05-30T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
,,2023-05-30T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
,,2023-05-30T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
,,2023-05-30T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
,,2023-05-30T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
,,2023-05-30T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
,,2023-05-30T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
,,2023-05-30T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
,,2023-05-30T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
,,2023-05-30T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
,,2023-05-30T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
,,2023-05-30T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
,,2023-05-30T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
,,2023-05-30T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
,,2023-05-30T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
,,2023-05-30T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
,,2023-05-30T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
,,2023-05-30T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
,,2023-05-30T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
,,2023-05-30T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
,,2023-05-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-05-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-05-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-05-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-05-30T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
,,2023-05-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
,,2023-05-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
,,2023-05-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-05-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-05-30T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
,,2023-05-30T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
,,2023-05-30T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-05-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
,,2023-05-30T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
,,2023-05-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
,,2023-05-30T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
,,2023-05-30T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
,,2023-05-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
,,2023-05-30T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
,,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
,,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
,,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
,,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
,,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
,,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
,,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
,,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
,,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
,,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
,,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
,,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
,,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
,,2023-05-30T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
,,2023-05-30T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
,,2023-05-30T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
,,2023-05-30T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.61
,,2023-05-30T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.39
,,2023-05-30T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
,,2023-05-30T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
,,2023-05-30T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
,,2023-05-30T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
,,2023-05-30T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
,,2023-05-30T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
,,2023-05-30T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
,,2023-05-30T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
,,2023-05-30T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
,,2023-05-30T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
,,2023-05-30T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
,,2023-05-30T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
,,2023-05-30T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
,,2023-05-30T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
,,2023-05-30T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
,,2023-05-30T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
,,2023-05-30T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
,,2023-05-30T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
,,2023-05-30T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
,,2023-05-30T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
,,2023-05-30T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
,,2023-05-30T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
,,2023-05-30T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
,,2023-05-30T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
,,2023-05-30T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
,,2023-05-30T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-05-30T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-30T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-05-30T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-05-30T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-05-30T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
,,2023-05-30T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-05-30T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-05-30T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-30T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-05-30T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
,,2023-05-30T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
,,2023-05-30T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-05-30T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
,,2023-05-30T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
,,2023-05-30T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
,,2023-05-30T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-05-30T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-05-30T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-05-30T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
,,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
,,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
,,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
,,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
,,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
,,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
,,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
,,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
,,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
,,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
,,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
,,2023-05-30T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
,,2023-05-30T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
,,2023-05-30T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
,,2023-05-30T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.94
,,2023-05-30T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.68
,,2023-05-30T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.86
,,2023-05-30T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
,,2023-05-30T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
,,2023-05-30T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
,,2023-05-30T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
,,2023-05-30T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
,,2023-05-30T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
,,2023-05-30T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
,,2023-05-30T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
,,2023-05-30T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
,,2023-05-30T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
,,2023-05-30T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
,,2023-05-30T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
,,2023-05-30T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
,,2023-05-30T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
,,2023-05-30T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.96
,,2023-05-30T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
,,2023-05-30T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
,,2023-05-30T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
,,2023-05-30T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
,,2023-05-30T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
,,2023-05-30T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
,,2023-05-30T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
,,2023-05-30T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
,,2023-05-30T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
,,2023-05-30T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-05-30T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-30T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-05-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-05-30T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
,,2023-05-30T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
,,2023-05-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-05-30T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-05-30T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-05-30T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-05-30T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
,,2023-05-30T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
,,2023-05-30T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-05-30T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
,,2023-05-30T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
,,2023-05-30T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
,,2023-05-30T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-05-30T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
,,2023-05-30T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
,,2023-05-30T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
,,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
,,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
,,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
,,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
,,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
,,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
,,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
,,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
,,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
,,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
,,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
,,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
,,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
,,2023-05-30T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
,,2023-05-30T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
,,2023-05-30T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
,,2023-05-30T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.66
,,2023-05-30T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.66
,,2023-05-30T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
,,2023-05-30T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
,,2023-05-30T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
,,2023-05-30T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
,,2023-05-30T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
,,2023-05-30T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
,,2023-05-30T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
,,2023-05-30T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
,,2023-05-30T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
,,2023-05-30T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
,,2023-05-30T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
,,2023-05-30T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
,,2023-05-30T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
,,2023-05-30T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
,,2023-05-30T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
