Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-30T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
,,2023-05-30T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
,,2023-05-30T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
,,2023-05-30T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
,,2023-05-30T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
,,2023-05-30T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
,,2023-05-30T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
,,2023-05-30T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
,,2023-05-30T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
,,2023-05-30T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
,,2023-05-30T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-05-30T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-30T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-05-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-05-30T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
,,2023-05-30T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
,,2023-05-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
,,2023-05-30T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-30T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-05-30T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-05-30T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
,,2023-05-30T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
,,2023-05-30T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-05-30T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
,,2023-05-30T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
,,2023-05-30T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
,,2023-05-30T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
,,2023-05-30T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
,,2023-05-30T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
,,2023-05-30T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
,,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
,,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
,,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
,,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
,,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
,,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
,,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
,,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
,,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
,,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
,,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
,,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
,,2023-05-30T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
,,2023-05-30T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
,,2023-05-30T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
,,2023-05-30T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.34
,,2023-05-30T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.41
,,2023-05-30T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
,,2023-05-30T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
,,2023-05-30T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
,,2023-05-30T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
,,2023-05-30T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
,,2023-05-30T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
,,2023-05-30T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
,,2023-05-30T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
,,2023-05-30T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
,,2023-05-30T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
,,2023-05-30T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
,,2023-05-30T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
,,2023-05-30T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
,,2023-05-30T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
,,2023-05-30T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
,,2023-05-30T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
,,2023-05-30T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
,,2023-05-30T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
,,2023-05-30T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
,,2023-05-30T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
,,2023-05-30T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
,,2023-05-30T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
,,2023-05-30T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
,,2023-05-30T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
,,2023-05-30T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
,,2023-05-30T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-05-30T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-30T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-05-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-05-30T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
,,2023-05-30T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
,,2023-05-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-05-30T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-30T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-05-30T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-05-30T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
,,2023-05-30T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
,,2023-05-30T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-05-30T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
,,2023-05-30T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
,,2023-05-30T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
,,2023-05-30T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-05-30T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
,,2023-05-30T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
,,2023-05-30T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
,,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
,,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
,,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
,,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
,,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
,,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
,,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
,,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
,,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
,,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
,,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
,,2023-05-30T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
,,2023-05-30T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
,,2023-05-30T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
,,2023-05-30T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.9
,,2023-05-30T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.73
,,2023-05-30T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
,,2023-05-30T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
,,2023-05-30T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
,,2023-05-30T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
,,2023-05-30T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
,,2023-05-30T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
,,2023-05-30T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
,,2023-05-30T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
,,2023-05-30T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
,,2023-05-30T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
,,2023-05-30T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
,,2023-05-30T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
,,2023-05-30T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
,,2023-05-30T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
,,2023-05-30T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
,,2023-05-30T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
,,2023-05-30T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
,,2023-05-30T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
,,2023-05-30T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
,,2023-05-30T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
,,2023-05-30T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
,,2023-05-30T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
,,2023-05-30T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
,,2023-05-30T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
,,2023-05-30T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
,,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
,,2023-05-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-05-30T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
,,2023-05-30T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
,,2023-05-30T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-05-30T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
,,2023-05-30T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
,,2023-05-30T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
,,2023-05-30T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
,,2023-05-30T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
,,2023-05-30T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-05-30T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
,,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
,,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
,,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
,,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
,,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
,,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
,,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
,,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
,,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
,,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
,,2023-05-30T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
,,2023-05-30T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
,,2023-05-30T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
,,2023-05-30T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.65
,,2023-05-30T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.92
,,2023-05-30T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
,,2023-05-30T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
,,2023-05-30T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
,,2023-05-30T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
,,2023-05-30T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
,,2023-05-30T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
,,2023-05-30T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
,,2023-05-30T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
,,2023-05-30T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
,,2023-05-30T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
,,2023-05-30T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
,,2023-05-30T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
,,2023-05-30T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
,,2023-05-30T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
,,2023-05-30T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
,,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.3
,,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
,,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
,,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
,,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
,,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
,,2023-05-30T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
,,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
,,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
,,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
,,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
,,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
,,2023-05-30T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-05-30T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
,,2023-05-30T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
,,2023-05-30T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-05-30T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
,,2023-05-30T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
,,2023-05-30T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
,,2023-05-30T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
,,2023-05-30T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
,,2023-05-30T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
,,2023-05-30T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
,,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
,,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
,,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
,,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
,,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
,,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
,,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
,,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
,,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
,,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
,,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
,,2023-05-30T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
,,2023-05-30T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
,,2023-05-30T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
,,2023-05-30T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.74
,,2023-05-30T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.06
,,2023-05-30T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
,,2023-05-30T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
,,2023-05-30T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
,,2023-05-30T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
,,2023-05-30T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
,,2023-05-30T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
,,2023-05-30T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
,,2023-05-30T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
,,2023-05-30T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
,,2023-05-30T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
,,2023-05-30T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
,,2023-05-30T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
,,2023-05-30T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
,,2023-05-30T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
,,2023-05-30T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
,,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
,,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
,,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
,,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
,,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
,,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
,,2023-05-30T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
,,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
,,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
,,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
,,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
,,2023-05-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
,,2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
,,2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
,,2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
,,2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
,,2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
,,2023-05-30T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
,,2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
,,2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
,,2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
,,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
,,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
,,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
,,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
,,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
,,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
,,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
,,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
,,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
,,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
,,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
,,2023-05-30T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
,,2023-05-30T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
,,2023-05-30T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
,,2023-05-30T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.99
,,2023-05-30T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.6
,,2023-05-30T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.25
,,2023-05-30T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
,,2023-05-30T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
,,2023-05-30T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
,,2023-05-30T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
,,2023-05-30T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
,,2023-05-30T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
,,2023-05-30T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
,,2023-05-30T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
,,2023-05-30T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
,,2023-05-30T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
,,2023-05-30T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
,,2023-05-30T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
,,2023-05-30T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
,,2023-05-30T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
,,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.4
,,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
,,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
,,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
,,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
,,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
,,2023-05-30T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
,,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
,,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
,,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
,,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
,,2023-05-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
,,2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
,,2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
,,2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
,,2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
,,2023-05-30T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
,,2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
,,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
,,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
,,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
,,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
,,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
,,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
,,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
,,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
,,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
,,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
,,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
,,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
,,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
,,2023-05-30T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
,,2023-05-30T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
,,2023-05-30T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
,,2023-05-30T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.94
,,2023-05-30T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.16
,,2023-05-30T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
,,2023-05-30T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
,,2023-05-30T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
,,2023-05-30T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
,,2023-05-30T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
,,2023-05-30T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
,,2023-05-30T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
,,2023-05-30T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
,,2023-05-30T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
,,2023-05-30T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
,,2023-05-30T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
,,2023-05-30T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
,,2023-05-30T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
,,2023-05-30T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
,,2023-05-30T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
,,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
,,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
,,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
,,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
,,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
,,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
,,2023-05-30T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
,,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
,,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
,,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
,,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
,,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
,,2023-05-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
,,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
,,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
,,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
,,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
,,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
,,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
,,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
,,2023-05-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
,,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
,,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
,,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
,,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
,,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
,,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
,,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
,,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
,,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
,,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
,,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
,,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
,,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
,,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
,,2023-05-30T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
,,2023-05-30T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
,,2023-05-30T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
,,2023-05-30T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.86
,,2023-05-30T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.98
,,2023-05-30T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.27
,,2023-05-30T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
,,2023-05-30T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
,,2023-05-30T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
,,2023-05-30T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
,,2023-05-30T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
,,2023-05-30T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
,,2023-05-30T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
,,2023-05-30T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
,,2023-05-30T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
,,2023-05-30T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
,,2023-05-30T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
,,2023-05-30T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
,,2023-05-30T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
,,2023-05-30T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
,,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.77
,,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
,,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
,,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
,,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
,,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
,,2023-05-30T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
,,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
,,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
,,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
,,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
,,2023-05-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
,,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
,,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
,,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
,,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
,,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
,,2023-05-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
,,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
,,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
,,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
,,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
,,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
,,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
,,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
,,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
,,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
,,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
,,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
,,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
,,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
,,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
,,2023-05-30T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
,,2023-05-30T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
,,2023-05-30T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
,,2023-05-30T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
,,2023-05-30T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.62
,,2023-05-30T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
,,2023-05-30T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
,,2023-05-30T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
,,2023-05-30T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
,,2023-05-30T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
,,2023-05-30T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
,,2023-05-30T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-05-30T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
,,2023-05-30T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
,,2023-05-30T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
,,2023-05-30T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
,,2023-05-30T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
,,2023-05-30T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
,,2023-05-30T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
,,2023-05-30T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
,,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
,,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
,,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
,,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
,,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
,,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
,,2023-05-30T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
,,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
,,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
,,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
,,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
,,2023-05-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
,,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
,,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
,,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
,,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
,,2023-05-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
,,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
,,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
,,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
,,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
,,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
,,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
,,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
,,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
,,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
,,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
,,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
,,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
,,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
,,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
,,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
,,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
,,2023-05-30T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
,,2023-05-30T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
,,2023-05-30T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
,,2023-05-30T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.83
,,2023-05-30T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
,,2023-05-30T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
,,2023-05-30T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
,,2023-05-30T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
,,2023-05-30T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
,,2023-05-30T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
,,2023-05-30T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
,,2023-05-30T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
,,2023-05-30T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
,,2023-05-30T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
,,2023-05-30T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
,,2023-05-30T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
,,2023-05-30T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-05-30T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
,,2023-05-30T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
,,2023-05-30T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
,,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
,,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
,,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
,,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
,,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
,,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
,,2023-05-30T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
,,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
,,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
,,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
,,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
,,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
,,2023-05-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
,,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
,,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.76
,,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
,,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
,,2023-05-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
,,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
,,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
,,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
,,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
,,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
,,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
,,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
,,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
,,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
,,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
,,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
,,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
,,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
,,2023-05-30T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
,,2023-05-30T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
,,2023-05-30T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
,,2023-05-30T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.87
,,2023-05-30T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.18
,,2023-05-30T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.39
,,2023-05-30T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
,,2023-05-30T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
,,2023-05-30T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
,,2023-05-30T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
,,2023-05-30T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
,,2023-05-30T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
,,2023-05-30T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
,,2023-05-30T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
,,2023-05-30T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
,,2023-05-30T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
,,2023-05-30T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
,,2023-05-30T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
,,2023-05-30T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
,,2023-05-30T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
,,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
,,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
,,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
,,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
,,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
,,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
,,2023-05-30T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
,,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
,,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
,,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
,,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
,,2023-05-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
,,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
,,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
,,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
,,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
,,2023-05-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
,,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
,,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
,,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
,,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
,,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
,,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
,,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
