Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
,,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
,,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
,,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
,,2023-05-30T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
,,2023-05-30T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
,,2023-05-30T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
,,2023-05-30T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.06
,,2023-05-30T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.93
,,2023-05-30T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
,,2023-05-30T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
,,2023-05-30T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
,,2023-05-30T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
,,2023-05-30T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
,,2023-05-30T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
,,2023-05-30T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
,,2023-05-30T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
,,2023-05-30T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
,,2023-05-30T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
,,2023-05-30T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
,,2023-05-30T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
,,2023-05-30T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
,,2023-05-30T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
,,2023-05-30T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
,,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
,,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.53
,,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
,,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
,,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
,,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
,,2023-05-30T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
,,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
,,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
,,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
,,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
,,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
,,2023-05-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
,,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
,,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
,,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
,,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
,,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.32
,,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
,,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-05-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
,,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
,,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
,,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
,,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
,,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
,,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
,,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
,,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
,,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
,,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
,,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
,,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
,,2023-05-30T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
,,2023-05-30T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
,,2023-05-30T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
,,2023-05-30T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.74
,,2023-05-30T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.57
,,2023-05-30T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
,,2023-05-30T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
,,2023-05-30T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
,,2023-05-30T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
,,2023-05-30T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
,,2023-05-30T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
,,2023-05-30T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
,,2023-05-30T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
,,2023-05-30T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
,,2023-05-30T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
,,2023-05-30T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
,,2023-05-30T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-05-30T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
,,2023-05-30T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
,,2023-05-30T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
,,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
,,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
,,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
,,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
,,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
,,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
,,2023-05-30T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
,,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
,,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
,,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
,,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
,,2023-05-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
,,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
,,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
,,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
,,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
,,2023-05-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
,,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
,,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
,,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
,,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
,,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
,,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
,,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
,,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
,,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
,,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
,,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
,,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
,,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
,,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
,,2023-05-30T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
,,2023-05-30T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
,,2023-05-30T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
,,2023-05-30T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.83
,,2023-05-30T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.4
,,2023-05-30T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
,,2023-05-30T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
,,2023-05-30T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
,,2023-05-30T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
,,2023-05-30T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
,,2023-05-30T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
,,2023-05-30T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
,,2023-05-30T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
,,2023-05-30T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
,,2023-05-30T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
,,2023-05-30T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
,,2023-05-30T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
,,2023-05-30T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
,,2023-05-30T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
,,2023-05-30T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
,,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
,,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
,,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
,,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
,,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
,,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
,,2023-05-30T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
,,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
,,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
,,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
,,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
,,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
,,2023-05-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
,,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
,,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
,,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.39
,,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
,,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
,,2023-05-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
,,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
,,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
,,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
,,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
,,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
,,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
,,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
,,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
,,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
,,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
,,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
,,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
,,2023-05-30T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
,,2023-05-30T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
,,2023-05-30T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
,,2023-05-30T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.93
,,2023-05-30T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.23
,,2023-05-30T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
,,2023-05-30T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
,,2023-05-30T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
,,2023-05-30T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
,,2023-05-30T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
,,2023-05-30T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
,,2023-05-30T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
,,2023-05-30T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
,,2023-05-30T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
,,2023-05-30T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
,,2023-05-30T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
,,2023-05-30T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
,,2023-05-30T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
,,2023-05-30T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
,,2023-05-30T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
,,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
,,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
,,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
,,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
,,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
,,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
,,2023-05-30T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
,,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
,,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
,,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
,,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
,,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
,,2023-05-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
,,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
,,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
,,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
,,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
,,2023-05-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
,,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
,,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
,,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
,,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
,,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
,,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
,,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
,,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
,,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
,,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
,,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
,,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
,,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
,,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
,,2023-05-30T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
,,2023-05-30T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
,,2023-05-30T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
,,2023-05-30T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.79
,,2023-05-30T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.75
,,2023-05-30T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.55
,,2023-05-30T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
,,2023-05-30T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
,,2023-05-30T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
,,2023-05-30T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
,,2023-05-30T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
,,2023-05-30T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
,,2023-05-30T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
,,2023-05-30T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
,,2023-05-30T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
,,2023-05-30T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
,,2023-05-30T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
,,2023-05-30T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
,,2023-05-30T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
,,2023-05-30T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
,,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
,,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
,,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
,,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
,,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
,,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
,,2023-05-30T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
,,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
,,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
,,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
,,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
,,2023-05-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
,,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
,,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
,,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
,,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
,,2023-05-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
,,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
,,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
,,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
,,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
,,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
,,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
,,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
,,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
,,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
,,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
,,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
,,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
,,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
,,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
,,2023-05-30T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
,,2023-05-30T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
,,2023-05-30T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
,,2023-05-30T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.44
,,2023-05-30T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.12
,,2023-05-30T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.98
,,2023-05-30T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
,,2023-05-30T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
,,2023-05-30T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
,,2023-05-30T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
,,2023-05-30T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
,,2023-05-30T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
,,2023-05-30T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
,,2023-05-30T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
,,2023-05-30T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
,,2023-05-30T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
,,2023-05-30T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
,,2023-05-30T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
,,2023-05-30T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
,,2023-05-30T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
,,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
,,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
,,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
,,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
,,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
,,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
,,2023-05-30T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
,,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
,,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
,,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
,,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
,,2023-05-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
,,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
,,2023-05-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
,,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
,,2023-05-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
,,2023-05-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
,,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
,,2023-05-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
,,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
,,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
,,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
,,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
,,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
,,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
,,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
,,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
,,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
,,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
,,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
,,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
,,2023-05-31T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
,,2023-05-31T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
,,2023-05-31T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
,,2023-05-31T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.78
,,2023-05-31T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.93
,,2023-05-31T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
,,2023-05-31T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
,,2023-05-31T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
,,2023-05-31T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
,,2023-05-31T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
,,2023-05-31T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
,,2023-05-31T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
,,2023-05-31T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
,,2023-05-31T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
,,2023-05-31T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
,,2023-05-31T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
,,2023-05-31T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
,,2023-05-31T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
,,2023-05-31T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
,,2023-05-31T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
,,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.42
,,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.45
,,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
,,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
,,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
,,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
,,2023-05-31T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
,,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
,,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
,,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
,,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
,,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
,,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
,,2023-05-31T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
,,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-05-31T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
,,2023-05-31T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
,,2023-05-31T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-05-31T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.59
,,2023-05-31T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
,,2023-05-31T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
,,2023-05-31T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-05-31T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
,,2023-05-31T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
,,2023-05-31T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
,,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
,,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
,,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
,,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
,,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
,,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
,,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
,,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
,,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
,,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
,,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
,,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
,,2023-05-31T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
,,2023-05-31T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
,,2023-05-31T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
,,2023-05-31T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.99
,,2023-05-31T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.4
,,2023-05-31T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
,,2023-05-31T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
,,2023-05-31T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
,,2023-05-31T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
,,2023-05-31T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
,,2023-05-31T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
,,2023-05-31T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
,,2023-05-31T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
,,2023-05-31T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
,,2023-05-31T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
,,2023-05-31T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
,,2023-05-31T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
,,2023-05-31T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
,,2023-05-31T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
,,2023-05-31T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
,,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.51
,,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
,,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
,,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
,,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
,,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
,,2023-05-31T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
,,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
,,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
,,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
,,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
,,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
,,2023-05-31T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-05-31T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
,,2023-05-31T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
,,2023-05-31T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-05-31T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.52
,,2023-05-31T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
,,2023-05-31T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
,,2023-05-31T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-05-31T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
,,2023-05-31T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
,,2023-05-31T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
,,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
,,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
,,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
,,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
,,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
,,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
,,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
,,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
,,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
,,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
,,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
,,2023-05-31T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
,,2023-05-31T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
,,2023-05-31T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
,,2023-05-31T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.81
,,2023-05-31T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.39
,,2023-05-31T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
,,2023-05-31T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
,,2023-05-31T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
,,2023-05-31T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
,,2023-05-31T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
,,2023-05-31T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
,,2023-05-31T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
,,2023-05-31T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
,,2023-05-31T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
,,2023-05-31T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
,,2023-05-31T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
,,2023-05-31T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
,,2023-05-31T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
,,2023-05-31T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
,,2023-05-31T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
,,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.45
,,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
,,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
,,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
,,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
,,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
,,2023-05-31T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
,,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
,,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
,,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
,,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
,,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
,,2023-05-31T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
,,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
,,2023-05-31T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
,,2023-05-31T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
,,2023-05-31T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-05-31T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
,,2023-05-31T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
,,2023-05-31T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
,,2023-05-31T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-05-31T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
,,2023-05-31T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
,,2023-05-31T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
,,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
,,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
,,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
,,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
,,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
,,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
,,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
,,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
,,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
,,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
,,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
,,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
,,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
,,2023-05-31T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
,,2023-05-31T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
,,2023-05-31T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
,,2023-05-31T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
,,2023-05-31T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.45
,,2023-05-31T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
,,2023-05-31T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
,,2023-05-31T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
,,2023-05-31T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
,,2023-05-31T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
,,2023-05-31T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
,,2023-05-31T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
,,2023-05-31T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
,,2023-05-31T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
,,2023-05-31T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
,,2023-05-31T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
,,2023-05-31T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
,,2023-05-31T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
,,2023-05-31T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
,,2023-05-31T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
,,2023-05-31T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
,,2023-05-31T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
,,2023-05-31T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
,,2023-05-31T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
,,2023-05-31T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
,,2023-05-31T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
,,2023-05-31T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
,,2023-05-31T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
,,2023-05-31T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
,,2023-05-31T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
,,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
,,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
,,2023-05-31T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-05-31T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
,,2023-05-31T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
,,2023-05-31T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-05-31T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.49
,,2023-05-31T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
,,2023-05-31T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
,,2023-05-31T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-05-31T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-05-31T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
,,2023-05-31T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
,,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
,,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
,,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
,,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
,,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
,,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
,,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
,,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
,,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
,,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
,,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
,,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
,,2023-05-31T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
,,2023-05-31T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
,,2023-05-31T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
,,2023-05-31T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
,,2023-05-31T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.36
,,2023-05-31T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.3
,,2023-05-31T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
,,2023-05-31T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
,,2023-05-31T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
,,2023-05-31T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
,,2023-05-31T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
,,2023-05-31T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
,,2023-05-31T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
,,2023-05-31T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
,,2023-05-31T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
,,2023-05-31T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
,,2023-05-31T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
,,2023-05-31T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
,,2023-05-31T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
,,2023-05-31T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
,,2023-05-31T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.87
,,2023-05-31T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
,,2023-05-31T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
,,2023-05-31T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
,,2023-05-31T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
,,2023-05-31T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
,,2023-05-31T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
,,2023-05-31T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
,,2023-05-31T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
,,2023-05-31T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
,,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
,,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
