Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-31T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
,,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
,,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
,,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
,,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
,,2023-05-31T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
,,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
,,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
,,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
,,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
,,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
,,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
,,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
,,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
,,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
,,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
,,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
,,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
,,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
,,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
,,2023-05-31T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
,,2023-05-31T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
,,2023-05-31T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
,,2023-05-31T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.72
,,2023-05-31T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.93
,,2023-05-31T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
,,2023-05-31T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
,,2023-05-31T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
,,2023-05-31T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
,,2023-05-31T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
,,2023-05-31T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
,,2023-05-31T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
,,2023-05-31T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
,,2023-05-31T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
,,2023-05-31T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
,,2023-05-31T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
,,2023-05-31T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
,,2023-05-31T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
,,2023-05-31T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
,,2023-05-31T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
,,2023-05-31T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.53
,,2023-05-31T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
,,2023-05-31T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
,,2023-05-31T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
,,2023-05-31T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
,,2023-05-31T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
,,2023-05-31T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
,,2023-05-31T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
,,2023-05-31T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
,,2023-05-31T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
,,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
,,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
,,2023-05-31T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
,,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
,,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
,,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
,,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
,,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
,,2023-05-31T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
,,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
,,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
,,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
,,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
,,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
,,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
,,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
,,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
,,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
,,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
,,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
,,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
,,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
,,2023-05-31T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
,,2023-05-31T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
,,2023-05-31T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
,,2023-05-31T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.09
,,2023-05-31T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.74
,,2023-05-31T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
,,2023-05-31T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
,,2023-05-31T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
,,2023-05-31T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
,,2023-05-31T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
,,2023-05-31T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
,,2023-05-31T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
,,2023-05-31T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
,,2023-05-31T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
,,2023-05-31T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
,,2023-05-31T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
,,2023-05-31T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
,,2023-05-31T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
,,2023-05-31T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
,,2023-05-31T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
,,2023-05-31T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.31
,,2023-05-31T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.22
,,2023-05-31T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
,,2023-05-31T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
,,2023-05-31T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
,,2023-05-31T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
,,2023-05-31T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
,,2023-05-31T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
,,2023-05-31T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
,,2023-05-31T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
,,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
,,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
,,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
,,2023-05-31T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
,,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
,,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.28
,,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
,,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
,,2023-05-31T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
,,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
,,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
,,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
,,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
,,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
,,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
,,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
,,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
,,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
,,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
,,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
,,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.16
,,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
,,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
,,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
,,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
,,2023-05-31T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
,,2023-05-31T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
,,2023-05-31T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
,,2023-05-31T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.71
,,2023-05-31T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.09
,,2023-05-31T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.02
,,2023-05-31T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
,,2023-05-31T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
,,2023-05-31T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
,,2023-05-31T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
,,2023-05-31T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
,,2023-05-31T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
,,2023-05-31T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
,,2023-05-31T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
,,2023-05-31T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
,,2023-05-31T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
,,2023-05-31T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
,,2023-05-31T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
,,2023-05-31T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
,,2023-05-31T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
,,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.68
,,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
,,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
,,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
,,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
,,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
,,2023-05-31T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
,,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
,,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
,,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
,,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
,,2023-05-31T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
,,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
,,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.58
,,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
,,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
,,2023-05-31T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
,,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
,,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
,,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
,,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
,,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
,,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
,,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
,,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
,,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
,,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.41
,,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
,,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
,,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
,,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
,,2023-05-31T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
,,2023-05-31T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
,,2023-05-31T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
,,2023-05-31T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.46
,,2023-05-31T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.39
,,2023-05-31T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
,,2023-05-31T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
,,2023-05-31T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
,,2023-05-31T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
,,2023-05-31T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
,,2023-05-31T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
,,2023-05-31T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
,,2023-05-31T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
,,2023-05-31T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
,,2023-05-31T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
,,2023-05-31T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
,,2023-05-31T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
,,2023-05-31T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
,,2023-05-31T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
,,2023-05-31T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
,,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.27
,,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.47
,,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
,,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
,,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
,,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
,,2023-05-31T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
,,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
,,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
,,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
,,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
,,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
,,2023-05-31T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
,,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
,,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
,,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
,,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
,,2023-05-31T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
,,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
,,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
,,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
,,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
,,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
,,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
,,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
,,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
,,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
,,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
,,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
,,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
,,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
,,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
,,2023-05-31T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
,,2023-05-31T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
,,2023-05-31T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
,,2023-05-31T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.06
,,2023-05-31T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.45
,,2023-05-31T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.9
,,2023-05-31T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
,,2023-05-31T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
,,2023-05-31T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
,,2023-05-31T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
,,2023-05-31T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
,,2023-05-31T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
,,2023-05-31T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
,,2023-05-31T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
,,2023-05-31T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-05-31T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
,,2023-05-31T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
,,2023-05-31T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
,,2023-05-31T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
,,2023-05-31T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
,,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
,,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
,,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
,,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
,,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
,,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.3
,,2023-05-31T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
,,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
,,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
,,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
,,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
,,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
,,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
,,2023-05-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
,,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
,,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
,,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
,,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.56
,,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
,,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
,,2023-05-31T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
,,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
,,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
,,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
,,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
,,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
,,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
,,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
,,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
,,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.46
,,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
,,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
,,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
,,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
,,2023-05-31T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
,,2023-05-31T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
,,2023-05-31T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
,,2023-05-31T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.61
,,2023-05-31T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.84
,,2023-05-31T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
,,2023-05-31T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
,,2023-05-31T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
,,2023-05-31T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
,,2023-05-31T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
,,2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
,,2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
,,2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
,,2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
,,2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
,,2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
,,2023-05-31T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
,,2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
,,2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
,,2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
,,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.99
,,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
,,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
,,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
,,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
,,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
,,2023-05-31T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
,,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
,,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
,,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
,,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
,,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
,,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
,,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
,,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
,,2023-05-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
,,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
,,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
,,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
,,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
,,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
,,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
,,2023-05-31T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
,,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
,,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
,,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
,,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
,,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
,,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
,,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
,,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
,,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.35
,,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
,,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
,,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
,,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
,,2023-05-31T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
,,2023-05-31T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
,,2023-05-31T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
,,2023-05-31T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.33
,,2023-05-31T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.88
,,2023-05-31T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.74
,,2023-05-31T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
,,2023-05-31T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
,,2023-05-31T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
,,2023-05-31T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
,,2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
,,2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
,,2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
,,2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
,,2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
,,2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
,,2023-05-31T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
,,2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
,,2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
,,2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
,,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.79
,,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
,,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
,,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
,,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
,,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
,,2023-05-31T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
,,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
,,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
,,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
,,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
,,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
,,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
,,2023-05-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
,,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
,,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
,,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
,,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
,,2023-05-31T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
,,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
,,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
,,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
,,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
,,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
,,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
,,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
,,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
,,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
,,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
,,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
,,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
,,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
,,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
,,2023-05-31T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
,,2023-05-31T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
,,2023-05-31T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
,,2023-05-31T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.21
,,2023-05-31T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.8
,,2023-05-31T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
,,2023-05-31T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
,,2023-05-31T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
,,2023-05-31T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
,,2023-05-31T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
,,2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
,,2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
,,2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
,,2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
,,2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
,,2023-05-31T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
,,2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
,,2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
,,2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
,,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.22
,,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
,,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
,,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.22
,,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
,,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
,,2023-05-31T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
,,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
,,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
,,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
,,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
,,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
,,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
,,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
,,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
,,2023-05-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
,,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
,,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
,,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
,,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
,,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.53
,,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
,,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
,,2023-05-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
,,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
,,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
,,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
,,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
,,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
,,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
,,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
,,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
,,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.71
,,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
,,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
,,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
,,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
,,2023-05-31T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
,,2023-05-31T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.4
,,2023-05-31T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
,,2023-05-31T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
,,2023-05-31T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.76
,,2023-05-31T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.77
,,2023-05-31T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
,,2023-05-31T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
,,2023-05-31T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.7
,,2023-05-31T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
,,2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
,,2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
,,2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
,,2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
,,2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
,,2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
,,2023-05-31T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
,,2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
,,2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
,,2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
,,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.35
,,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
,,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
,,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
,,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
,,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.98
,,2023-05-31T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
,,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
,,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
,,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.1
,,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
,,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
,,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
,,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
,,2023-05-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
,,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
,,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
,,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
,,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
,,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
,,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
,,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.35
,,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
,,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
,,2023-05-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
,,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
,,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
,,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
,,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
,,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
,,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
,,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
,,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
,,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
,,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.63
,,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
,,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
,,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
,,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
,,2023-05-31T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
,,2023-05-31T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.39
,,2023-05-31T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
,,2023-05-31T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
,,2023-05-31T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.33
,,2023-05-31T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.4
,,2023-05-31T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
,,2023-05-31T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
,,2023-05-31T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
,,2023-05-31T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
,,2023-05-31T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
,,2023-05-31T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
,,2023-05-31T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
,,2023-05-31T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
,,2023-05-31T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
,,2023-05-31T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
,,2023-05-31T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
,,2023-05-31T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
,,2023-05-31T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
,,2023-05-31T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
,,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.87
,,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
,,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
,,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.22
,,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.37
,,2023-05-31T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
,,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.1
,,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
,,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
,,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
,,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
,,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
,,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
,,2023-05-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
,,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
,,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
,,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
,,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
,,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
,,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
,,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
,,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
,,2023-05-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
,,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
,,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
,,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
,,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
,,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
,,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
,,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
,,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
,,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
,,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.2
,,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
,,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
,,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
,,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
,,2023-05-31T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
,,2023-05-31T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
,,2023-05-31T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
,,2023-05-31T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.67
,,2023-05-31T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
,,2023-05-31T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.15
,,2023-05-31T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
,,2023-05-31T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
,,2023-05-31T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
,,2023-05-31T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
,,2023-05-31T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
