Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-31T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
,,2023-05-31T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
,,2023-05-31T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
,,2023-05-31T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
,,2023-05-31T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
,,2023-05-31T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
,,2023-05-31T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
,,2023-05-31T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
,,2023-05-31T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
,,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.44
,,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
,,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
,,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.22
,,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
,,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.96
,,2023-05-31T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
,,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
,,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
,,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.6
,,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
,,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
,,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
,,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
,,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
,,2023-05-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
,,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
,,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
,,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
,,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
,,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
,,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
,,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
,,2023-05-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
,,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
,,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
,,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
,,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
,,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
,,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
,,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
,,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
,,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
,,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
,,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.96
,,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
,,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
,,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
,,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
,,2023-05-31T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
,,2023-05-31T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
,,2023-05-31T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
,,2023-05-31T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
,,2023-05-31T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.56
,,2023-05-31T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
,,2023-05-31T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
,,2023-05-31T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
,,2023-05-31T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
,,2023-05-31T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
,,2023-05-31T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
,,2023-05-31T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-31T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
,,2023-05-31T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
,,2023-05-31T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
,,2023-05-31T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
,,2023-05-31T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
,,2023-05-31T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
,,2023-05-31T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
,,2023-05-31T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
,,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.76
,,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
,,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.71
,,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
,,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
,,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.69
,,2023-05-31T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
,,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
,,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
,,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.7
,,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
,,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
,,2023-05-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
,,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
,,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
,,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
,,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
,,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
,,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
,,2023-05-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
,,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
,,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
,,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
,,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
,,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
,,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
,,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
,,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
,,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.95
,,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
,,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
,,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
,,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
,,2023-05-31T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
,,2023-05-31T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
,,2023-05-31T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
,,2023-05-31T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
,,2023-05-31T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.59
,,2023-05-31T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.52
,,2023-05-31T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
,,2023-05-31T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
,,2023-05-31T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
,,2023-05-31T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
,,2023-05-31T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
,,2023-05-31T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
,,2023-05-31T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
,,2023-05-31T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
,,2023-05-31T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
,,2023-05-31T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
,,2023-05-31T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
,,2023-05-31T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
,,2023-05-31T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
,,2023-05-31T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
,,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.76
,,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
,,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.85
,,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
,,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
,,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.76
,,2023-05-31T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
,,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
,,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
,,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.4
,,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
,,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
,,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
,,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
,,2023-05-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
,,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
,,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
,,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
,,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
,,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
,,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
,,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
,,2023-05-31T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
,,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
,,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
,,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
,,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
,,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
,,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
,,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
,,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
,,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
,,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.43
,,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
,,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
,,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
,,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
,,2023-05-31T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
,,2023-05-31T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
,,2023-05-31T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
,,2023-05-31T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
,,2023-05-31T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.01
,,2023-05-31T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.57
,,2023-05-31T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
,,2023-05-31T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
,,2023-05-31T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
,,2023-05-31T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
,,2023-05-31T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
,,2023-05-31T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-31T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
,,2023-05-31T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
,,2023-05-31T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
,,2023-05-31T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
,,2023-05-31T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
,,2023-05-31T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
,,2023-05-31T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
,,2023-05-31T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
,,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.32
,,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
,,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
,,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
,,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
,,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.52
,,2023-05-31T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
,,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
,,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
,,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.7
,,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
,,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
,,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
,,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
,,2023-05-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
,,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
,,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
,,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
,,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
,,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
,,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
,,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
,,2023-05-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
,,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
,,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
,,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
,,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
,,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
,,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
,,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
,,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
,,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
,,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
,,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.39
,,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
,,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
,,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
,,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
,,2023-05-31T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
,,2023-05-31T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
,,2023-05-31T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
,,2023-05-31T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.3
,,2023-05-31T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.79
,,2023-05-31T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.29
,,2023-05-31T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
,,2023-05-31T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
,,2023-05-31T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
,,2023-05-31T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
,,2023-05-31T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
,,2023-05-31T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
,,2023-05-31T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
,,2023-05-31T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
,,2023-05-31T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
,,2023-05-31T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
,,2023-05-31T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
,,2023-05-31T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
,,2023-05-31T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
,,2023-05-31T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
,,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.27
,,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
,,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.59
,,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
,,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
,,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.97
,,2023-05-31T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
,,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
,,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
,,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
,,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
,,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
,,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
,,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
,,2023-05-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
,,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
,,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
,,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
,,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
,,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.27
,,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
,,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
,,2023-05-31T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
,,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
,,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
,,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
,,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
,,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
,,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
,,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
,,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.24
,,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.09
,,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
,,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
,,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
,,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
,,2023-05-31T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
,,2023-05-31T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
,,2023-05-31T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
,,2023-05-31T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
,,2023-05-31T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.07
,,2023-05-31T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.81
,,2023-05-31T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
,,2023-05-31T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
,,2023-05-31T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
,,2023-05-31T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
,,2023-05-31T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
,,2023-05-31T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-31T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
,,2023-05-31T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
,,2023-05-31T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
,,2023-05-31T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
,,2023-05-31T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
,,2023-05-31T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
,,2023-05-31T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
,,2023-05-31T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
,,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.92
,,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
,,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.83
,,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
,,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
,,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.88
,,2023-05-31T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
,,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
,,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
,,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
,,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
,,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
,,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
,,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
,,2023-05-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
,,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
,,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
,,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
,,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
,,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
,,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
,,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
,,2023-05-31T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
,,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
,,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
,,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
,,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
,,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
,,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
,,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
,,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
,,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.4
,,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
,,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
,,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
,,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
,,2023-05-31T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
,,2023-05-31T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
,,2023-05-31T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
,,2023-05-31T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.31
,,2023-05-31T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.09
,,2023-05-31T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.97
,,2023-05-31T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.3
,,2023-05-31T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
,,2023-05-31T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
,,2023-05-31T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
,,2023-05-31T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
,,2023-05-31T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
,,2023-05-31T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
,,2023-05-31T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
,,2023-05-31T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
,,2023-05-31T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
,,2023-05-31T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
,,2023-05-31T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
,,2023-05-31T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
,,2023-05-31T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
,,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.79
,,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
,,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.81
,,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
,,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
,,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.1
,,2023-05-31T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
,,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
,,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
,,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.0
,,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
,,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
,,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
,,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
,,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
,,2023-05-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
,,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
,,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
,,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
,,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
,,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
,,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
,,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
,,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
,,2023-05-31T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
,,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
,,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
,,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
,,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
,,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
,,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
,,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
,,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
,,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.27
,,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
,,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.8
,,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
,,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
,,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
,,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
,,2023-05-31T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
,,2023-05-31T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
,,2023-05-31T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
,,2023-05-31T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
,,2023-05-31T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.13
,,2023-05-31T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.77
,,2023-05-31T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
,,2023-05-31T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
,,2023-05-31T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
,,2023-05-31T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
,,2023-05-31T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
,,2023-05-31T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
,,2023-05-31T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
,,2023-05-31T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
,,2023-05-31T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
,,2023-05-31T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
,,2023-05-31T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
,,2023-05-31T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
,,2023-05-31T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
,,2023-05-31T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
,,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.21
,,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
,,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
,,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.48
,,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
,,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.6
,,2023-05-31T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
,,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
,,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
,,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
,,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
,,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
,,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
,,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
,,2023-05-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
,,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
,,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
,,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
,,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
,,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
,,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-05-31T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
,,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
,,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
,,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
,,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
,,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
,,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
,,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
,,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
,,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.39
,,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.14
,,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
,,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
,,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
,,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
,,2023-05-31T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
,,2023-05-31T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
,,2023-05-31T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
,,2023-05-31T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
,,2023-05-31T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.13
,,2023-05-31T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.78
,,2023-05-31T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
,,2023-05-31T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
,,2023-05-31T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
,,2023-05-31T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
,,2023-05-31T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
,,2023-05-31T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
,,2023-05-31T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
,,2023-05-31T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
,,2023-05-31T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
,,2023-05-31T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
,,2023-05-31T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
,,2023-05-31T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
,,2023-05-31T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
,,2023-05-31T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
,,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.65
,,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
,,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
,,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.76
,,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
,,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.34
,,2023-05-31T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
,,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
,,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
,,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.2
,,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
,,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
,,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
,,2023-05-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
,,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
,,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
,,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
,,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
,,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
,,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
,,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
,,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
,,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
,,2023-05-31T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
,,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
,,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
,,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
,,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
,,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
,,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
,,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
,,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
,,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
,,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.08
,,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.8
,,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.74
,,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
,,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
,,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
,,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
,,2023-05-31T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
,,2023-05-31T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
,,2023-05-31T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
,,2023-05-31T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
,,2023-05-31T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.44
,,2023-05-31T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
,,2023-05-31T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
,,2023-05-31T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
,,2023-05-31T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.7
,,2023-05-31T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
,,2023-05-31T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
,,2023-05-31T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-31T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
,,2023-05-31T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
,,2023-05-31T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
,,2023-05-31T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
,,2023-05-31T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
,,2023-05-31T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
,,2023-05-31T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
,,2023-05-31T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
,,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.22
,,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
,,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.86
,,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.24
,,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
,,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.28
,,2023-05-31T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
,,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
,,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
,,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.5
,,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
,,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
,,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
,,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
,,2023-05-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
,,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
,,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
,,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
,,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
,,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
,,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
,,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
,,2023-05-31T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
,,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
,,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
,,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
,,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
,,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
,,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
,,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
,,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.06
,,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
,,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
,,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
,,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
,,2023-05-31T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
,,2023-05-31T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
,,2023-05-31T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
,,2023-05-31T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.56
,,2023-05-31T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.19
,,2023-05-31T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.89
,,2023-05-31T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.1
,,2023-05-31T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
,,2023-05-31T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
,,2023-05-31T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
,,2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
,,2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
,,2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
,,2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
,,2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
,,2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
,,2023-05-31T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
,,2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
,,2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
,,2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
,,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.3
,,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
,,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
,,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.31
,,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
,,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.33
,,2023-05-31T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.1
,,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.3
,,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
,,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.0
,,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
,,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
,,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
,,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
,,2023-05-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
,,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
,,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
,,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
,,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
,,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
,,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-05-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
,,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
,,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
