Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
,,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
,,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
,,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
,,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
,,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.91
,,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
,,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.55
,,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
,,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
,,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
,,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
,,2023-05-31T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.03
,,2023-05-31T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.29
,,2023-05-31T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.42
,,2023-05-31T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.28
,,2023-05-31T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.42
,,2023-05-31T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.04
,,2023-05-31T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
,,2023-05-31T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.5
,,2023-05-31T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.5
,,2023-05-31T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.0
,,2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
,,2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
,,2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
,,2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
,,2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
,,2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
,,2023-05-31T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
,,2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
,,2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
,,2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
,,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
,,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
,,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
,,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.82
,,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
,,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.81
,,2023-05-31T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
,,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.0
,,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
,,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.9
,,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
,,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
,,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
,,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
,,2023-05-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
,,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
,,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
,,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
,,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
,,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
,,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
,,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
,,2023-05-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
,,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
,,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
,,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
,,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
,,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
,,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
,,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
,,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
,,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.03
,,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.22
,,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.7
,,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
,,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
,,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
,,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
,,2023-05-31T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.93
,,2023-05-31T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.57
,,2023-05-31T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.92
,,2023-05-31T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.01
,,2023-05-31T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.31
,,2023-05-31T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.78
,,2023-05-31T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
,,2023-05-31T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.1
,,2023-05-31T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
,,2023-05-31T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.2
,,2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
,,2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
,,2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
,,2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
,,2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
,,2023-05-31T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
,,2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
,,2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
,,2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
,,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
,,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
,,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
,,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.31
,,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
,,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.8
,,2023-05-31T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
,,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
,,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
,,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.7
,,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
,,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
,,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
,,2023-05-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
,,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
,,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
,,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
,,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
,,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
,,2023-05-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
,,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
,,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
,,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
,,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
,,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
,,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
,,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.93
,,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.36
,,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.54
,,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
,,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
,,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
,,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
,,2023-05-31T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.81
,,2023-05-31T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.63
,,2023-05-31T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.72
,,2023-05-31T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.98
,,2023-05-31T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.24
,,2023-05-31T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.17
,,2023-05-31T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
,,2023-05-31T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.3
,,2023-05-31T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
,,2023-05-31T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.4
,,2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
,,2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
,,2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
,,2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
,,2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
,,2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
,,2023-05-31T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
,,2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
,,2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
,,2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
,,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
,,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
,,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.31
,,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.13
,,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.1
,,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.17
,,2023-05-31T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
,,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.2
,,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
,,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.6
,,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
,,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
,,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
,,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
,,2023-05-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
,,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
,,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
,,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
,,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
,,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
,,2023-05-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
,,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
,,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
,,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
,,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
,,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
,,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
,,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
,,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.17
,,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.5
,,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.31
,,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
,,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
,,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
,,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
,,2023-05-31T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.82
,,2023-05-31T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.57
,,2023-05-31T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.2
,,2023-05-31T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.18
,,2023-05-31T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.33
,,2023-05-31T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.37
,,2023-05-31T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
,,2023-05-31T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.2
,,2023-05-31T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.8
,,2023-05-31T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.7
,,2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
,,2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
,,2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
,,2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
,,2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
,,2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
,,2023-05-31T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
,,2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
,,2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
,,2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
,,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
,,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.85
,,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
,,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.55
,,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
,,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.58
,,2023-05-31T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
,,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
,,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
,,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.4
,,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
,,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
,,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
,,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
,,2023-05-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
,,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
,,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
,,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
,,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
,,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
,,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
,,2023-05-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
,,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
,,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
,,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
,,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
,,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
,,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
,,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
,,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
,,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
,,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.41
,,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.66
,,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.78
,,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
,,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
,,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
,,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
,,2023-05-31T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.07
,,2023-05-31T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.62
,,2023-05-31T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.97
,,2023-05-31T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.93
,,2023-05-31T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.32
,,2023-05-31T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.56
,,2023-05-31T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
,,2023-05-31T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.9
,,2023-05-31T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
,,2023-05-31T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.0
,,2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
,,2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
,,2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
,,2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
,,2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
,,2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
,,2023-05-31T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
,,2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
,,2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
,,2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
,,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
,,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
,,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
,,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
,,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.67
,,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.96
,,2023-05-31T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
,,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
,,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
,,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.5
,,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
,,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
,,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
,,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
,,2023-05-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
,,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
,,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
,,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
,,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
,,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
,,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
,,2023-05-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
,,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
,,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
,,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
,,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
,,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
,,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
,,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
,,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
,,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
,,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.45
,,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.45
,,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.79
,,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
,,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
,,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
,,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
,,2023-05-31T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.74
,,2023-05-31T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.5
,,2023-05-31T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.1
,,2023-05-31T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.16
,,2023-05-31T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.74
,,2023-05-31T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.09
,,2023-05-31T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
,,2023-05-31T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.5
,,2023-05-31T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.1
,,2023-05-31T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.5
,,2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
,,2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
,,2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
,,2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
,,2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
,,2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
,,2023-05-31T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
,,2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
,,2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
,,2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
,,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
,,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
,,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.84
,,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
,,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.95
,,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.46
,,2023-05-31T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.6
,,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
,,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
,,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.4
,,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
,,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
,,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
,,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
,,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
,,2023-05-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
,,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
,,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
,,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
,,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
,,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
,,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
,,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
,,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
,,2023-05-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
,,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
,,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
,,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
,,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
,,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
,,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
,,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
,,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
,,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
,,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.97
,,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.41
,,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.64
,,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
,,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
,,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
,,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
,,2023-05-31T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.24
,,2023-05-31T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.13
,,2023-05-31T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.99
,,2023-05-31T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.09
,,2023-05-31T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.02
,,2023-05-31T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.89
,,2023-05-31T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
,,2023-05-31T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.3
,,2023-05-31T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.4
,,2023-05-31T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,116.7
,,2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
,,2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
,,2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
,,2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
,,2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
,,2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
,,2023-05-31T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
,,2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
,,2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
,,2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
,,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
,,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
,,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.97
,,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.83
,,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
,,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.29
,,2023-05-31T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
,,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
,,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
,,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.4
,,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
,,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
,,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
,,2023-05-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
,,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
,,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
,,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
,,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
,,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
,,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
,,2023-05-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
,,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
,,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
,,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
,,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
,,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
,,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
,,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
,,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
,,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.77
,,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.78
,,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.02
,,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
,,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
,,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
,,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
,,2023-05-31T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.51
,,2023-05-31T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.03
,,2023-05-31T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.55
,,2023-05-31T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.98
,,2023-05-31T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.21
,,2023-05-31T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.79
,,2023-05-31T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
,,2023-05-31T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.6
,,2023-05-31T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.5
,,2023-05-31T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,124.8
,,2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
,,2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
,,2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
,,2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
,,2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
,,2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
,,2023-05-31T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
,,2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
,,2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
,,2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
,,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
,,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
,,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
,,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
,,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
,,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.17
,,2023-05-31T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
,,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
,,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
,,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.4
,,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
,,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
,,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
,,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
,,2023-05-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
,,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
,,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
,,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
,,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
,,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
,,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
,,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
,,2023-05-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
,,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
,,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
,,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
,,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
,,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
,,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
,,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
,,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
,,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.01
,,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.96
,,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.69
,,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
,,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
,,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
,,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
,,2023-05-31T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.76
,,2023-05-31T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.67
,,2023-05-31T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.4
,,2023-05-31T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.33
,,2023-05-31T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.28
,,2023-05-31T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.01
,,2023-05-31T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
,,2023-05-31T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.4
,,2023-05-31T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.2
,,2023-05-31T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.0
,,2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
,,2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
,,2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
,,2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
,,2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
,,2023-05-31T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
,,2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
,,2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
,,2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
,,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
,,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
,,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
,,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.58
,,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
,,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.07
,,2023-05-31T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
,,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
,,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
,,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.3
,,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
,,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
,,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
,,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
,,2023-05-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
,,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
,,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
,,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
,,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
,,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
,,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
,,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
,,2023-05-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
,,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
,,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
,,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
,,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
,,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
,,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
,,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
,,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
,,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
,,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.57
,,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.26
,,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.36
,,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
,,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
,,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
,,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
,,2023-05-31T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.61
,,2023-05-31T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.73
,,2023-05-31T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.07
,,2023-05-31T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.45
,,2023-05-31T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.14
,,2023-05-31T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.47
,,2023-05-31T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
,,2023-05-31T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.8
,,2023-05-31T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.9
,,2023-05-31T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.5
,,2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
,,2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
,,2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
,,2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
,,2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
,,2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.48
,,2023-05-31T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
,,2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
,,2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
,,2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
,,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
,,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
,,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
,,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.04
,,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.22
,,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.97
,,2023-05-31T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
,,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
,,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
,,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.1
,,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
,,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
,,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
,,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
,,2023-05-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
,,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
,,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
,,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
,,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
,,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
,,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
,,2023-05-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
,,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
,,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
,,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
,,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
,,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
,,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
,,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
,,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
,,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
,,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.28
,,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.42
,,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.98
,,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
,,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
,,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
,,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
,,2023-05-31T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.45
,,2023-05-31T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.12
,,2023-05-31T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.71
,,2023-05-31T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.64
,,2023-05-31T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.02
,,2023-05-31T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.41
,,2023-05-31T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
,,2023-05-31T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.8
,,2023-05-31T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.5
,,2023-05-31T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.0
,,2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
,,2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
,,2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
,,2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
,,2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
,,2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
,,2023-05-31T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
,,2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
,,2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
,,2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
,,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
,,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
,,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.14
,,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.89
,,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.52
