Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.06
,,2023-05-31T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
,,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
,,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
,,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.3
,,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
,,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
,,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
,,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
,,2023-05-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
,,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
,,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
,,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
,,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
,,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
,,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
,,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
,,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
,,2023-05-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
,,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
,,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
,,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
,,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
,,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
,,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
,,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
,,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.18
,,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.63
,,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.68
,,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
,,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
,,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
,,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
,,2023-05-31T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.54
,,2023-05-31T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.22
,,2023-05-31T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.24
,,2023-05-31T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.21
,,2023-05-31T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.2
,,2023-05-31T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.03
,,2023-05-31T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
,,2023-05-31T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.2
,,2023-05-31T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.5
,,2023-05-31T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.2
,,2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
,,2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
,,2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
,,2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
,,2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
,,2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
,,2023-05-31T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
,,2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
,,2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
,,2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
,,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
,,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
,,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.83
,,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.61
,,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
,,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.35
,,2023-05-31T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
,,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
,,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
,,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.0
,,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
,,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
,,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
,,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
,,2023-05-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
,,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
,,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
,,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
,,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
,,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
,,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
,,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
,,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
,,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
,,2023-05-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
,,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
,,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
,,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
,,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
,,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
,,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
,,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
,,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
,,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.33
,,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.67
,,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.33
,,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
,,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
,,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
,,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
,,2023-05-31T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.79
,,2023-05-31T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.8
,,2023-05-31T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.87
,,2023-05-31T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.14
,,2023-05-31T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.33
,,2023-05-31T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.42
,,2023-05-31T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
,,2023-05-31T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.5
,,2023-05-31T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.5
,,2023-05-31T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.7
,,2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
,,2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
,,2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
,,2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
,,2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.21
,,2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
,,2023-05-31T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
,,2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
,,2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.5
,,2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
,,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
,,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
,,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
,,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.67
,,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.74
,,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.4
,,2023-05-31T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
,,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
,,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
,,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.0
,,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
,,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
,,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
,,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
,,2023-05-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
,,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
,,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
,,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
,,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
,,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
,,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
,,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
,,2023-05-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
,,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
,,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
,,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
,,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
,,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
,,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
,,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
,,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
,,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.4
,,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.21
,,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.07
,,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
,,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
,,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
,,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
,,2023-05-31T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.78
,,2023-05-31T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.57
,,2023-05-31T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.34
,,2023-05-31T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.95
,,2023-05-31T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.28
,,2023-05-31T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.14
,,2023-05-31T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
,,2023-05-31T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.0
,,2023-05-31T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.3
,,2023-05-31T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.1
,,2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
,,2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
,,2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
,,2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
,,2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
,,2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.67
,,2023-05-31T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
,,2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
,,2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
,,2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
,,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
,,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
,,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.84
,,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
,,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
,,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.56
,,2023-05-31T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.5
,,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
,,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
,,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.2
,,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
,,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
,,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
,,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
,,2023-05-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
,,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
,,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
,,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
,,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
,,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
,,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
,,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
,,2023-05-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
,,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
,,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
,,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
,,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
,,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
,,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
,,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
,,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
,,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.74
,,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.19
,,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.5
,,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
,,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
,,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
,,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
,,2023-05-31T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.97
,,2023-05-31T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.67
,,2023-05-31T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.46
,,2023-05-31T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.78
,,2023-05-31T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.57
,,2023-05-31T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.86
,,2023-05-31T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
,,2023-05-31T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.6
,,2023-05-31T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.2
,,2023-05-31T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.4
,,2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
,,2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
,,2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
,,2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
,,2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
,,2023-05-31T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
,,2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
,,2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
,,2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
,,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
,,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
,,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.36
,,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.83
,,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
,,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.5
,,2023-05-31T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
,,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
,,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
,,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.1
,,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
,,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
,,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
,,2023-05-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
,,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
,,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
,,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
,,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
,,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
,,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
,,2023-05-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
,,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
,,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
,,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
,,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
,,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
,,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
,,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.04
,,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
,,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.92
,,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.32
,,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.74
,,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
,,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
,,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
,,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
,,2023-05-31T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.28
,,2023-05-31T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.33
,,2023-05-31T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.32
,,2023-05-31T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.8
,,2023-05-31T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.78
,,2023-05-31T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.53
,,2023-05-31T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
,,2023-05-31T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.2
,,2023-05-31T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.1
,,2023-05-31T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,112.6
,,2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
,,2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
,,2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
,,2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
,,2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.44
,,2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
,,2023-05-31T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
,,2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
,,2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
,,2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
,,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
,,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
,,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.64
,,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.92
,,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
,,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.92
,,2023-05-31T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
,,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
,,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
,,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.3
,,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
,,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
,,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
,,2023-05-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
,,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
,,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
,,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
,,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
,,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
,,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
,,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
,,2023-05-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
,,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
,,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
,,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
,,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
,,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
,,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
,,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.24
,,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.26
,,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.74
,,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
,,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
,,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
,,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
,,2023-05-31T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.42
,,2023-05-31T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.19
,,2023-05-31T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.01
,,2023-05-31T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.13
,,2023-05-31T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.75
,,2023-05-31T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.15
,,2023-05-31T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
,,2023-05-31T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.0
,,2023-05-31T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.0
,,2023-05-31T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.9
,,2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
,,2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
,,2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
,,2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
,,2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
,,2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
,,2023-05-31T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
,,2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
,,2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
,,2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
,,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
,,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
,,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
,,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.66
,,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.91
,,2023-05-31T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
,,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
,,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
,,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.2
,,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
,,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
,,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
,,2023-05-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
,,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
,,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
,,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
,,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
,,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
,,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
,,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
,,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
,,2023-05-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
,,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
,,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
,,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
,,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
,,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
,,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
,,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.88
,,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
,,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
,,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.82
,,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.1
,,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.86
,,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
,,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
,,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
,,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
,,2023-05-31T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.47
,,2023-05-31T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.2
,,2023-05-31T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.01
,,2023-05-31T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.36
,,2023-05-31T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.32
,,2023-05-31T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.49
,,2023-05-31T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
,,2023-05-31T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.8
,,2023-05-31T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
,,2023-05-31T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.3
,,2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
,,2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
,,2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
,,2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
,,2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
,,2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.04
,,2023-05-31T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
,,2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
,,2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
,,2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
,,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
,,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
,,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
,,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
,,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
,,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.67
,,2023-05-31T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
,,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
,,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
,,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.3
,,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
,,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
,,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
,,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
,,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
,,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
,,2023-05-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
,,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
,,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
,,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
,,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
,,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
,,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
,,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
,,2023-05-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
,,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
,,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
,,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
,,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
,,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
,,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.14
,,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
,,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
,,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.3
,,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.1
,,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,79.37
,,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,143.8
,,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
,,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
,,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
,,2023-05-31T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.04
,,2023-05-31T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.89
,,2023-05-31T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.7
,,2023-05-31T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.34
,,2023-05-31T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.56
,,2023-05-31T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.76
,,2023-05-31T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
,,2023-05-31T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.7
,,2023-05-31T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.3
,,2023-05-31T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.3
,,2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
,,2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
,,2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
,,2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
,,2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
,,2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
,,2023-05-31T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
,,2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
,,2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
,,2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
,,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
,,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
,,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.27
,,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.57
,,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.2
,,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.83
,,2023-05-31T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.2
,,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
,,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
,,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.2
,,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
,,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
,,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
,,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
,,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
,,2023-05-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
,,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
,,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
,,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
,,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
,,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
,,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.21
,,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
,,2023-05-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
,,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
,,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
,,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
,,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
,,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
,,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
,,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.26
,,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.48
,,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.63
,,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
,,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
,,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
,,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
,,2023-05-31T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.32
,,2023-05-31T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.92
,,2023-05-31T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.11
,,2023-05-31T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.27
,,2023-05-31T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.12
,,2023-05-31T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.41
,,2023-05-31T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
,,2023-05-31T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.1
,,2023-05-31T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.3
,,2023-05-31T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.2
,,2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
,,2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
,,2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
,,2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
,,2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
,,2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
,,2023-05-31T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
,,2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
,,2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
,,2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
,,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
,,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
,,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
,,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
,,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.22
,,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.22
,,2023-05-31T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.7
,,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
,,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
,,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.0
,,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
,,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
,,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
,,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
,,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
,,2023-05-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
,,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
,,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
,,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
,,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
,,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
,,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
,,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.38
,,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.66
,,2023-05-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
,,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
,,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
,,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
,,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
,,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
,,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
,,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
,,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.51
,,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.32
,,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.68
,,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
,,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
,,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
,,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
,,2023-05-31T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.43
,,2023-05-31T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.2
,,2023-05-31T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.63
,,2023-05-31T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.66
,,2023-05-31T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.17
,,2023-05-31T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.32
,,2023-05-31T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
,,2023-05-31T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.1
,,2023-05-31T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.4
,,2023-05-31T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.5
,,2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
,,2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
,,2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
,,2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
,,2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
,,2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
,,2023-05-31T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
,,2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
,,2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
,,2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
,,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
,,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
,,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
,,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
,,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.71
,,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.47
,,2023-05-31T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
,,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
,,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
,,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.2
,,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
,,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
,,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
,,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
,,2023-05-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
,,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
,,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
,,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
,,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
,,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
,,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.72
,,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.7
,,2023-05-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
,,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
,,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
,,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
,,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
,,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
,,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
,,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
,,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
,,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.7
,,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.03
,,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.58
,,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
,,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
,,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
,,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
