Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-31T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.44
,,2023-05-31T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.34
,,2023-05-31T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.75
,,2023-05-31T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.47
,,2023-05-31T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.25
,,2023-05-31T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.78
,,2023-05-31T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
,,2023-05-31T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.9
,,2023-05-31T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.4
,,2023-05-31T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.1
,,2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
,,2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
,,2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
,,2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
,,2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
,,2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
,,2023-05-31T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
,,2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
,,2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
,,2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
,,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
,,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
,,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
,,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.17
,,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
,,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.75
,,2023-05-31T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
,,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
,,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
,,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.5
,,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
,,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
,,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
,,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
,,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
,,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
,,2023-05-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
,,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
,,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
,,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
,,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
,,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.15
,,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
,,2023-05-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
,,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
,,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
,,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
,,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
,,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
,,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
,,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
,,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
,,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
,,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.03
,,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.81
,,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,70.84
,,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
,,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
,,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
,,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
,,2023-05-31T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.61
,,2023-05-31T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.87
,,2023-05-31T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.77
,,2023-05-31T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.61
,,2023-05-31T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.3
,,2023-05-31T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.98
,,2023-05-31T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
,,2023-05-31T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.8
,,2023-05-31T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.8
,,2023-05-31T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.6
,,2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
,,2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
,,2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
,,2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
,,2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
,,2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
,,2023-05-31T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
,,2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
,,2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
,,2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
,,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
,,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
,,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
,,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.77
,,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
,,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.19
,,2023-05-31T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.4
,,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
,,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
,,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.9
,,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
,,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
,,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
,,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
,,2023-05-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
,,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
,,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
,,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
,,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
,,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
,,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.81
,,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
,,2023-05-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
,,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
,,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
,,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
,,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
,,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
,,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
,,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
,,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.34
,,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.38
,,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,80.06
,,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
,,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
,,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
,,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
,,2023-05-31T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.61
,,2023-05-31T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.29
,,2023-05-31T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.48
,,2023-05-31T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.56
,,2023-05-31T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.06
,,2023-05-31T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.18
,,2023-05-31T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
,,2023-05-31T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.7
,,2023-05-31T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.1
,,2023-05-31T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.0
,,2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
,,2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
,,2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
,,2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
,,2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
,,2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
,,2023-05-31T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
,,2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
,,2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
,,2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
,,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
,,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
,,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
,,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.49
,,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
,,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.42
,,2023-05-31T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,82.4
,,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
,,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
,,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.8
,,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
,,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
,,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
,,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
,,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
,,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
,,2023-05-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
,,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
,,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
,,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
,,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.52
,,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
,,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
,,2023-05-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
,,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
,,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
,,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
,,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
,,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
,,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
,,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.55
,,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.76
,,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,81.29
,,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
,,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
,,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
,,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
,,2023-05-31T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.97
,,2023-05-31T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.19
,,2023-05-31T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.41
,,2023-05-31T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.05
,,2023-05-31T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.75
,,2023-05-31T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.93
,,2023-05-31T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
,,2023-05-31T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.1
,,2023-05-31T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
,,2023-05-31T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.9
,,2023-05-31T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
,,2023-05-31T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
,,2023-05-31T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
,,2023-05-31T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.29
,,2023-05-31T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
,,2023-05-31T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
,,2023-05-31T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
,,2023-05-31T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
,,2023-05-31T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
,,2023-05-31T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
,,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
,,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
,,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
,,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
,,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
,,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.66
,,2023-05-31T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
,,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
,,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
,,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.3
,,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
,,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
,,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
,,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
,,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
,,2023-05-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
,,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
,,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
,,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
,,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
,,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.72
,,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
,,2023-05-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
,,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
,,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
,,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
,,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
,,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
,,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
,,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
,,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
,,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.47
,,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.84
,,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,71.07
,,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
,,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
,,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
,,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
,,2023-05-31T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.92
,,2023-05-31T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.93
,,2023-05-31T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.36
,,2023-05-31T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.87
,,2023-05-31T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.56
,,2023-05-31T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.05
,,2023-05-31T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
,,2023-05-31T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.1
,,2023-05-31T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.2
,,2023-05-31T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.2
,,2023-05-31T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
,,2023-05-31T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
,,2023-05-31T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
,,2023-05-31T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
,,2023-05-31T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
,,2023-05-31T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
,,2023-05-31T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
,,2023-05-31T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
,,2023-05-31T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
,,2023-05-31T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
,,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
,,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
,,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
,,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.39
,,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
,,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.51
,,2023-05-31T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.0
,,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
,,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
,,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.8
,,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
,,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
,,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
,,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-05-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
,,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
,,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
,,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
,,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
,,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.01
,,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
,,2023-05-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
,,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
,,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
,,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
,,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
,,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
,,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
,,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
,,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
,,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.55
,,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.27
,,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,72.96
,,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
,,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
,,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
,,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
,,2023-05-31T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.87
,,2023-05-31T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.92
,,2023-05-31T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.61
,,2023-05-31T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.23
,,2023-05-31T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.6
,,2023-05-31T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.87
,,2023-05-31T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
,,2023-05-31T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.3
,,2023-05-31T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.7
,,2023-05-31T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.4
,,2023-05-31T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
,,2023-05-31T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
,,2023-05-31T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
,,2023-05-31T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
,,2023-05-31T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
,,2023-05-31T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
,,2023-05-31T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
,,2023-05-31T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
,,2023-05-31T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
,,2023-05-31T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
,,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
,,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
,,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
,,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.5
,,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.57
,,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.54
,,2023-05-31T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,76.4
,,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
,,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
,,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.6
,,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
,,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
,,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
,,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
,,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
,,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
,,2023-05-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
,,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
,,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
,,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
,,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
,,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.77
,,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.42
,,2023-05-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
,,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
,,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
,,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
,,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
,,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
,,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
,,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.83
,,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
,,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
,,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.57
,,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.46
,,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,75.79
,,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
,,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
,,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
,,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
,,2023-05-31T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.9
,,2023-05-31T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.79
,,2023-05-31T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.97
,,2023-05-31T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.91
,,2023-05-31T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.44
,,2023-05-31T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.94
,,2023-05-31T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
,,2023-05-31T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.8
,,2023-05-31T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.6
,,2023-05-31T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.3
,,2023-05-31T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
,,2023-05-31T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
,,2023-05-31T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
,,2023-05-31T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
,,2023-05-31T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
,,2023-05-31T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
,,2023-05-31T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
,,2023-05-31T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
,,2023-05-31T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
,,2023-05-31T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
,,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
,,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
,,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
,,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.68
,,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.17
,,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.81
,,2023-05-31T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,75.6
,,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.4
,,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
,,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.2
,,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
,,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
,,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
,,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-05-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
,,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
,,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
,,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
,,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
,,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.35
,,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.71
,,2023-05-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
,,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
,,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
,,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
,,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
,,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
,,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
,,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.71
,,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.11
,,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.52
,,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
,,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
,,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
,,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
,,2023-05-31T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.01
,,2023-05-31T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.68
,,2023-05-31T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.75
,,2023-05-31T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.12
,,2023-05-31T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.04
,,2023-05-31T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.2
,,2023-05-31T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
,,2023-05-31T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.1
,,2023-05-31T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.4
,,2023-05-31T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.2
,,2023-05-31T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
,,2023-05-31T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
,,2023-05-31T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
,,2023-05-31T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.2
,,2023-05-31T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
,,2023-05-31T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
,,2023-05-31T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
,,2023-05-31T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
,,2023-05-31T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
,,2023-05-31T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
,,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
,,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
,,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
,,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.85
,,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
,,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.87
,,2023-05-31T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.7
,,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
,,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
,,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.4
,,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
,,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
,,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
,,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
,,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
,,2023-05-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
,,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
,,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
,,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
,,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
,,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
,,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.78
,,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
,,2023-05-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
,,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
,,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
,,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
,,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
,,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.45
,,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
,,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
,,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.47
,,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.58
,,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,70.26
,,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
,,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
,,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
,,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
,,2023-05-31T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.18
,,2023-05-31T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.87
,,2023-05-31T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.15
,,2023-05-31T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.17
,,2023-05-31T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.26
,,2023-05-31T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.46
,,2023-05-31T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
,,2023-05-31T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.1
,,2023-05-31T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.6
,,2023-05-31T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.0
,,2023-05-31T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
,,2023-05-31T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
,,2023-05-31T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
,,2023-05-31T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
,,2023-05-31T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
,,2023-05-31T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
,,2023-05-31T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
,,2023-05-31T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
,,2023-05-31T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
,,2023-05-31T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
,,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
,,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
,,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
,,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
,,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
,,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.61
,,2023-05-31T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,88.3
,,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
,,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
,,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.6
,,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
,,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
,,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
,,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
,,2023-05-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
,,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
,,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
,,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
,,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
,,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
,,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
,,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.3
,,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.8
,,2023-05-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
,,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
,,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
,,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
,,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
,,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
,,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
,,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
,,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
,,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
,,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.99
,,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.21
,,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.13
,,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
,,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
,,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
,,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
,,2023-05-31T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.65
,,2023-05-31T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.75
,,2023-05-31T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.76
,,2023-05-31T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.58
,,2023-05-31T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.03
,,2023-05-31T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.05
,,2023-05-31T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
,,2023-05-31T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.5
,,2023-05-31T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.6
,,2023-05-31T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.3
,,2023-05-31T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
,,2023-05-31T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
,,2023-05-31T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
,,2023-05-31T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.67
,,2023-05-31T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
,,2023-05-31T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
,,2023-05-31T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
,,2023-05-31T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
,,2023-05-31T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
,,2023-05-31T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
,,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
,,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
,,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
,,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.76
,,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
,,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.41
,,2023-05-31T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.1
,,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
,,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
,,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.4
,,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
,,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
,,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
,,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
,,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
,,2023-05-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
,,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
,,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
,,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
,,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
,,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
,,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.41
,,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
,,2023-05-31T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
,,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
,,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
,,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
,,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
,,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.11
,,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
,,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
,,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.53
,,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,60.22
,,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,71.37
,,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
,,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
,,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
,,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
,,2023-05-31T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.71
,,2023-05-31T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.58
,,2023-05-31T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.3
,,2023-05-31T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.62
,,2023-05-31T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.26
,,2023-05-31T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.77
,,2023-05-31T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
,,2023-05-31T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.8
,,2023-05-31T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.8
,,2023-05-31T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.3
,,2023-05-31T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
,,2023-05-31T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
,,2023-05-31T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
,,2023-05-31T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.52
,,2023-05-31T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
,,2023-05-31T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
,,2023-05-31T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
,,2023-05-31T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
,,2023-05-31T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
,,2023-05-31T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
,,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
,,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
,,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
,,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
,,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.67
,,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.72
,,2023-05-31T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.4
,,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
,,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
,,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.7
,,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
,,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
,,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
,,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
,,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
,,2023-05-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
,,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
,,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
