Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
,,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
,,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.32
,,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
,,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
,,2023-05-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
,,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
,,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
,,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
,,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
,,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
,,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.53
,,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
,,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
,,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.18
,,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.6
,,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,77.24
,,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
,,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
,,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
,,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
,,2023-05-31T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.87
,,2023-05-31T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.67
,,2023-05-31T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.35
,,2023-05-31T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.4
,,2023-05-31T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.94
,,2023-05-31T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.44
,,2023-05-31T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
,,2023-05-31T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.1
,,2023-05-31T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.3
,,2023-05-31T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.4
,,2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
,,2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
,,2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
,,2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
,,2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
,,2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
,,2023-05-31T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
,,2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
,,2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
,,2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
,,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
,,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
,,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
,,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
,,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.67
,,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.62
,,2023-05-31T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,98.0
,,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
,,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
,,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.8
,,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
,,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
,,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
,,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
,,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
,,2023-05-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
,,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
,,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
,,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
,,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.56
,,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.44
,,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
,,2023-05-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
,,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
,,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
,,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
,,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
,,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
,,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
,,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
,,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.9
,,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,56.53
,,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,76.76
,,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
,,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
,,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
,,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
,,2023-05-31T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.02
,,2023-05-31T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.37
,,2023-05-31T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.75
,,2023-05-31T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.6
,,2023-05-31T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.96
,,2023-05-31T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.17
,,2023-05-31T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
,,2023-05-31T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.7
,,2023-05-31T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
,,2023-05-31T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.9
,,2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
,,2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
,,2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
,,2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.17
,,2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
,,2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
,,2023-05-31T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
,,2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
,,2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
,,2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
,,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
,,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.27
,,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
,,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
,,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.14
,,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.98
,,2023-05-31T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.5
,,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
,,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
,,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.0
,,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
,,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
,,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
,,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
,,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
,,2023-05-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
,,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
,,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
,,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
,,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
,,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
,,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.02
,,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.68
,,2023-05-31T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
,,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
,,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
,,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
,,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
,,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
,,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
,,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.77
,,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
,,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
,,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.02
,,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.84
,,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,66.88
,,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
,,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
,,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
,,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
,,2023-05-31T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.01
,,2023-05-31T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.53
,,2023-05-31T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.26
,,2023-05-31T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.83
,,2023-05-31T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.95
,,2023-05-31T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.95
,,2023-05-31T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
,,2023-05-31T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.8
,,2023-05-31T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.3
,,2023-05-31T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.2
,,2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
,,2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
,,2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
,,2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
,,2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.92
,,2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
,,2023-05-31T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
,,2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
,,2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
,,2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
,,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
,,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.46
,,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
,,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
,,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.5
,,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.13
,,2023-05-31T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.8
,,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
,,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
,,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.3
,,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
,,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
,,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
,,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
,,2023-05-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
,,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
,,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
,,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
,,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
,,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.84
,,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.31
,,2023-05-31T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
,,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
,,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
,,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
,,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
,,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
,,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
,,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
,,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
,,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.07
,,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.85
,,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,70.09
,,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
,,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
,,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
,,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
,,2023-05-31T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.24
,,2023-05-31T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.15
,,2023-05-31T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.25
,,2023-05-31T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.07
,,2023-05-31T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.12
,,2023-05-31T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.6
,,2023-05-31T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
,,2023-05-31T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.2
,,2023-05-31T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.0
,,2023-05-31T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.7
,,2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
,,2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
,,2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
,,2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
,,2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
,,2023-05-31T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
,,2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
,,2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
,,2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
,,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
,,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.05
,,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
,,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
,,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.16
,,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.66
,,2023-05-31T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.4
,,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
,,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
,,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.9
,,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
,,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
,,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
,,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
,,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
,,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
,,2023-05-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
,,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
,,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
,,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
,,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
,,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.3
,,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
,,2023-05-31T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
,,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
,,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
,,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
,,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
,,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
,,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
,,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.11
,,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.19
,,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,76.63
,,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
,,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
,,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
,,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
,,2023-05-31T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.31
,,2023-05-31T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.69
,,2023-05-31T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.34
,,2023-05-31T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.8
,,2023-05-31T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.09
,,2023-05-31T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.72
,,2023-05-31T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
,,2023-05-31T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.2
,,2023-05-31T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.4
,,2023-05-31T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.9
,,2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
,,2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
,,2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
,,2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.6
,,2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
,,2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
,,2023-05-31T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
,,2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
,,2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
,,2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
,,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
,,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
,,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
,,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
,,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.55
,,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.32
,,2023-05-31T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,79.2
,,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
,,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
,,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.6
,,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
,,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
,,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
,,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
,,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
,,2023-05-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
,,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
,,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
,,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
,,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
,,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.39
,,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.74
,,2023-05-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
,,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
,,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
,,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
,,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
,,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
,,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.11
,,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
,,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
,,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.95
,,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.7
,,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.25
,,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
,,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
,,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
,,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
,,2023-05-31T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.27
,,2023-05-31T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.68
,,2023-05-31T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.93
,,2023-05-31T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.3
,,2023-05-31T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.73
,,2023-05-31T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.21
,,2023-05-31T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
,,2023-05-31T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.6
,,2023-05-31T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.1
,,2023-05-31T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.9
,,2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
,,2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
,,2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
,,2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
,,2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.29
,,2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
,,2023-05-31T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
,,2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
,,2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
,,2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
,,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
,,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
,,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
,,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
,,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
,,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.62
,,2023-05-31T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,97.1
,,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
,,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
,,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.4
,,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
,,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
,,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
,,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
,,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
,,2023-05-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
,,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
,,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
,,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
,,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
,,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.69
,,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.64
,,2023-05-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
,,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
,,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
,,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
,,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.72
,,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
,,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
,,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.36
,,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.43
,,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,76.91
,,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
,,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
,,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
,,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
,,2023-05-31T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.19
,,2023-05-31T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.97
,,2023-05-31T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.21
,,2023-05-31T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.67
,,2023-05-31T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.03
,,2023-05-31T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.63
,,2023-05-31T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
,,2023-05-31T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.6
,,2023-05-31T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.0
,,2023-05-31T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.7
,,2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
,,2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
,,2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
,,2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
,,2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
,,2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
,,2023-05-31T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
,,2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
,,2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
,,2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
,,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
,,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
,,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
,,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.8
,,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.18
,,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.15
,,2023-05-31T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,104.6
,,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
,,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
,,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.0
,,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
,,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
,,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
,,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
,,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
,,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
,,2023-05-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
,,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
,,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
,,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
,,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
,,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.77
,,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.36
,,2023-05-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
,,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
,,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
,,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
,,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.29
,,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
,,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
,,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,53.3
,,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,59.39
,,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,76.93
,,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
,,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
,,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
,,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
,,2023-05-31T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.98
,,2023-05-31T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.29
,,2023-05-31T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.6
,,2023-05-31T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.72
,,2023-05-31T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.94
,,2023-05-31T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.41
,,2023-05-31T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
,,2023-05-31T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.4
,,2023-05-31T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.1
,,2023-05-31T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.8
,,2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
,,2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
,,2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
,,2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
,,2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.1
,,2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
,,2023-05-31T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
,,2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
,,2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
,,2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
,,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
,,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
,,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
,,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.42
,,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.31
,,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.95
,,2023-05-31T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,92.8
,,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
,,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
,,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.6
,,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
,,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
,,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
,,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
,,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
,,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
,,2023-05-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
,,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
,,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
,,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
,,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
,,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.82
,,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.74
,,2023-05-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
,,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
,,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
,,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
,,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
,,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
,,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.11
,,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.38
,,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
,,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.47
,,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.59
,,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,77.57
,,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
,,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
,,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
,,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
,,2023-05-31T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.11
,,2023-05-31T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.31
,,2023-05-31T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.03
,,2023-05-31T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.12
,,2023-05-31T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.27
,,2023-05-31T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.53
,,2023-05-31T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
,,2023-05-31T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.2
,,2023-05-31T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.8
,,2023-05-31T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.5
,,2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
,,2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
,,2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
,,2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.35
,,2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
,,2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
,,2023-05-31T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
,,2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
,,2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
,,2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
,,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
,,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.57
,,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
,,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
,,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
,,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.86
,,2023-05-31T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,101.1
,,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
,,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
,,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.4
,,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
,,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
,,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
,,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
,,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
,,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
,,2023-05-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
,,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
,,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
,,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
,,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
,,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
,,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
,,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.32
,,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.72
,,2023-05-31T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
,,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
,,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
,,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
,,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
,,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.35
,,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
,,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
,,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.73
,,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.51
,,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,76.16
,,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
,,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
,,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
,,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
,,2023-05-31T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.78
,,2023-05-31T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.34
,,2023-05-31T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.87
,,2023-05-31T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.36
,,2023-05-31T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.51
,,2023-05-31T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.5
,,2023-05-31T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
,,2023-05-31T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.3
,,2023-05-31T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.1
,,2023-05-31T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.4
,,2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
,,2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
,,2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
,,2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
,,2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.85
,,2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.65
,,2023-05-31T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
,,2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
,,2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
,,2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
,,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
,,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
,,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
,,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
,,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.76
,,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.72
,,2023-05-31T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.4
,,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
,,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
,,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.6
,,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
,,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
,,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
,,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
,,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
,,2023-05-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
,,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
,,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
,,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
,,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
,,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.26
,,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
,,2023-05-31T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
,,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
,,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
,,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
,,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
,,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
,,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
,,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
,,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
,,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,51.49
,,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,61.61
,,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,81.89
,,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
,,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
,,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
,,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
,,2023-05-31T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.55
,,2023-05-31T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.69
,,2023-05-31T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.19
,,2023-05-31T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.84
,,2023-05-31T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.78
,,2023-05-31T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.04
,,2023-05-31T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
,,2023-05-31T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.1
,,2023-05-31T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.2
,,2023-05-31T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.1
,,2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
,,2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
,,2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
