Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.1
,,2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.61
,,2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
,,2023-05-31T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
,,2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
,,2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
,,2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
,,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
,,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
,,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
,,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.64
,,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.01
,,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.25
,,2023-05-31T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,98.2
,,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
,,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
,,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.4
,,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
,,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
,,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
,,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
,,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
,,2023-05-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
,,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
,,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
,,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
,,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
,,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
,,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.52
,,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.72
,,2023-05-31T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
,,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
,,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
,,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
,,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
,,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
,,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
,,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.52
,,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
,,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.48
,,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.64
,,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,83.6
,,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
,,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
,,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
,,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
,,2023-05-31T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.91
,,2023-05-31T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.72
,,2023-05-31T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.26
,,2023-05-31T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.92
,,2023-05-31T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.59
,,2023-05-31T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.4
,,2023-05-31T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
,,2023-05-31T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.2
,,2023-05-31T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.6
,,2023-05-31T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.8
,,2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
,,2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
,,2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
,,2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.87
,,2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.82
,,2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
,,2023-05-31T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
,,2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
,,2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
,,2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
,,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
,,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
,,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
,,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.51
,,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.63
,,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.8
,,2023-05-31T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.5
,,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
,,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
,,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.2
,,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
,,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
,,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
,,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
,,2023-05-31T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
,,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
,,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
,,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
,,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
,,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
,,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.51
,,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.95
,,2023-05-31T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
,,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
,,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
,,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
,,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
,,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.24
,,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
,,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
,,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.22
,,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.93
,,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,78.57
,,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
,,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
,,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
,,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
,,2023-05-31T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.96
,,2023-05-31T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.35
,,2023-05-31T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.4
,,2023-05-31T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.81
,,2023-05-31T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.69
,,2023-05-31T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.35
,,2023-05-31T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
,,2023-05-31T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.9
,,2023-05-31T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.1
,,2023-05-31T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.9
,,2023-05-31T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
,,2023-05-31T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
,,2023-05-31T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
,,2023-05-31T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.66
,,2023-05-31T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.4
,,2023-05-31T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.67
,,2023-05-31T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
,,2023-05-31T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
,,2023-05-31T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
,,2023-05-31T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
,,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
,,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.96
,,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
,,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
,,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.9
,,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.31
,,2023-05-31T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.1
,,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
,,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
,,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.5
,,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
,,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
,,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
,,2023-05-31T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
,,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
,,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
,,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
,,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
,,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
,,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.9
,,2023-05-31T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
,,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
,,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
,,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
,,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
,,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
,,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
,,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,57.07
,,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,65.04
,,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,81.95
,,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
,,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
,,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
,,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
,,2023-05-31T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.53
,,2023-05-31T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.94
,,2023-05-31T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
,,2023-05-31T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.74
,,2023-05-31T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.48
,,2023-05-31T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.72
,,2023-05-31T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
,,2023-05-31T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.6
,,2023-05-31T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.2
,,2023-05-31T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.5
,,2023-05-31T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
,,2023-05-31T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
,,2023-05-31T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-05-31T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.48
,,2023-05-31T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
,,2023-05-31T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
,,2023-05-31T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
,,2023-05-31T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
,,2023-05-31T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
,,2023-05-31T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
,,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
,,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
,,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
,,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.01
,,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.11
,,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.02
,,2023-05-31T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.0
,,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
,,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
,,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.5
,,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
,,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
,,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
,,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
,,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
,,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
,,2023-05-31T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
,,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
,,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
,,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
,,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
,,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.28
,,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.88
,,2023-05-31T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
,,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
,,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
,,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
,,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
,,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
,,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
,,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.96
,,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.91
,,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,80.26
,,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
,,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
,,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
,,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
,,2023-05-31T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.82
,,2023-05-31T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.72
,,2023-05-31T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.28
,,2023-05-31T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.95
,,2023-05-31T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.64
,,2023-05-31T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.66
,,2023-05-31T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
,,2023-05-31T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.8
,,2023-05-31T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.3
,,2023-05-31T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.1
,,2023-05-31T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
,,2023-05-31T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
,,2023-05-31T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-05-31T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.91
,,2023-05-31T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.41
,,2023-05-31T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
,,2023-05-31T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
,,2023-05-31T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
,,2023-05-31T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.2
,,2023-05-31T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
,,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
,,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
,,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
,,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.26
,,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.69
,,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.28
,,2023-05-31T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.8
,,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
,,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.8
,,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.0
,,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
,,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
,,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
,,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
,,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
,,2023-05-31T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
,,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
,,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
,,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
,,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
,,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
,,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.33
,,2023-05-31T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
,,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
,,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
,,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
,,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
,,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.29
,,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
,,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
,,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.12
,,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,73.43
,,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,78.7
,,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
,,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
,,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
,,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
,,2023-05-31T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.36
,,2023-05-31T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.5
,,2023-05-31T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.34
,,2023-05-31T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.28
,,2023-05-31T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.49
,,2023-05-31T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.18
,,2023-05-31T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
,,2023-05-31T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.1
,,2023-05-31T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.5
,,2023-05-31T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.4
,,2023-05-31T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.45
,,2023-05-31T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.55
,,2023-05-31T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
,,2023-05-31T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.47
,,2023-05-31T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.69
,,2023-05-31T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
,,2023-05-31T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
,,2023-05-31T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.3
,,2023-05-31T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.9
,,2023-05-31T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
,,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
,,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.18
,,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
,,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.52
,,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.53
,,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.29
,,2023-05-31T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.7
,,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
,,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.7
,,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.2
,,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
,,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
,,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
,,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
,,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
,,2023-05-31T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
,,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
,,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
,,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
,,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
,,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
,,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.18
,,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.19
,,2023-05-31T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
,,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
,,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
,,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
,,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
,,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
,,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.08
,,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
,,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
,,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,62.65
,,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.48
,,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,84.47
,,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
,,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
,,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
,,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
,,2023-05-31T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.43
,,2023-05-31T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.46
,,2023-05-31T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.77
,,2023-05-31T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.28
,,2023-05-31T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.46
,,2023-05-31T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.2
,,2023-05-31T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
,,2023-05-31T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.9
,,2023-05-31T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.2
,,2023-05-31T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.5
,,2023-05-31T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
,,2023-05-31T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
,,2023-05-31T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
,,2023-05-31T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
,,2023-05-31T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.93
,,2023-05-31T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
,,2023-05-31T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
,,2023-05-31T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
,,2023-05-31T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
,,2023-05-31T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
,,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
,,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.63
,,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
,,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.04
,,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.4
,,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.01
,,2023-05-31T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
,,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
,,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.7
,,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.7
,,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
,,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
,,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
,,2023-05-31T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
,,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
,,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
,,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
,,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
,,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
,,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
,,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.53
,,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.43
,,2023-05-31T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
,,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
,,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
,,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
,,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
,,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
,,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
,,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
,,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,58.06
,,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,61.05
,,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,79.56
,,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
,,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
,,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
,,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
,,2023-05-31T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.54
,,2023-05-31T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.8
,,2023-05-31T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.76
,,2023-05-31T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.17
,,2023-05-31T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.77
,,2023-05-31T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.72
,,2023-05-31T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
,,2023-05-31T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.7
,,2023-05-31T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.7
,,2023-05-31T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.4
,,2023-05-31T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
,,2023-05-31T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
,,2023-05-31T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-05-31T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.44
,,2023-05-31T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
,,2023-05-31T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
,,2023-05-31T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
,,2023-05-31T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
,,2023-05-31T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
,,2023-05-31T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
,,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
,,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
,,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
,,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.79
,,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.6
,,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.62
,,2023-05-31T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.6
,,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
,,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
,,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.2
,,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
,,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
,,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
,,2023-05-31T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
,,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
,,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
,,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
,,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
,,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
,,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
,,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.41
,,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
,,2023-05-31T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
,,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
,,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
,,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
,,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
,,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
,,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
,,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
,,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.64
,,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,59.37
,,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,75.43
,,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
,,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
,,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
,,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
,,2023-05-31T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.52
,,2023-05-31T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.41
,,2023-05-31T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.04
,,2023-05-31T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.06
,,2023-05-31T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.74
,,2023-05-31T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.22
,,2023-05-31T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
,,2023-05-31T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.1
,,2023-05-31T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.0
,,2023-05-31T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.5
,,2023-05-31T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
,,2023-05-31T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
,,2023-05-31T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
,,2023-05-31T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
,,2023-05-31T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
,,2023-05-31T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
,,2023-05-31T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
,,2023-05-31T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
,,2023-05-31T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
,,2023-05-31T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
,,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
,,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
,,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
,,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.27
,,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.13
,,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.75
,,2023-05-31T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
,,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
,,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
,,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.5
,,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
,,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
,,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
,,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
,,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
,,2023-05-31T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
,,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
,,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
,,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
,,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
,,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
,,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
,,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.04
,,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.37
,,2023-05-31T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
,,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
,,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
,,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
,,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
,,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
,,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
,,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
,,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.57
,,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.46
,,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,71.31
,,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
,,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
,,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
,,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
,,2023-05-31T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.59
,,2023-05-31T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.98
,,2023-05-31T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.44
,,2023-05-31T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.19
,,2023-05-31T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.83
,,2023-05-31T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.56
,,2023-05-31T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
,,2023-05-31T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.2
,,2023-05-31T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.1
,,2023-05-31T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.5
,,2023-05-31T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
,,2023-05-31T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
,,2023-05-31T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
,,2023-05-31T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
,,2023-05-31T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.14
,,2023-05-31T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
,,2023-05-31T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
,,2023-05-31T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
,,2023-05-31T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
,,2023-05-31T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
,,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
,,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
,,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
,,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.98
,,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.62
,,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.93
,,2023-05-31T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.9
,,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
,,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
,,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.3
,,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
,,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
,,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
,,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
,,2023-05-31T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
,,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
,,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
,,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
,,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
,,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
,,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.96
,,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
,,2023-05-31T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
,,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
,,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
,,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
,,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
,,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
,,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
,,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
,,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.74
,,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.29
,,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,73.08
,,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
,,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
,,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
,,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
,,2023-05-31T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.65
,,2023-05-31T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.65
,,2023-05-31T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.23
,,2023-05-31T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.14
,,2023-05-31T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.65
,,2023-05-31T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.34
,,2023-05-31T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
,,2023-05-31T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.4
,,2023-05-31T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.9
,,2023-05-31T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.4
,,2023-05-31T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
,,2023-05-31T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
,,2023-05-31T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
,,2023-05-31T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
,,2023-05-31T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
,,2023-05-31T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
,,2023-05-31T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
,,2023-05-31T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
,,2023-05-31T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
,,2023-05-31T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
,,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.35
,,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
,,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
,,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.13
,,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.07
,,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.25
,,2023-05-31T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
,,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
,,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
,,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.2
,,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
,,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
,,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
,,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
,,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
,,2023-05-31T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
,,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
,,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
,,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
,,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
,,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.83
,,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
,,2023-05-31T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
,,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
,,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
,,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
