Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
,,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
,,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
,,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
,,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
,,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.02
,,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.83
,,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,70.42
,,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
,,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
,,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
,,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
,,2023-05-31T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.74
,,2023-05-31T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.78
,,2023-05-31T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.71
,,2023-05-31T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.87
,,2023-05-31T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.65
,,2023-05-31T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.52
,,2023-05-31T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
,,2023-05-31T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.5
,,2023-05-31T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.1
,,2023-05-31T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.7
,,2023-05-31T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
,,2023-05-31T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
,,2023-05-31T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
,,2023-05-31T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
,,2023-05-31T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
,,2023-05-31T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
,,2023-05-31T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
,,2023-05-31T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
,,2023-05-31T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
,,2023-05-31T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
,,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
,,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
,,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
,,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.89
,,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.93
,,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.21
,,2023-05-31T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
,,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
,,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.6
,,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.1
,,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
,,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
,,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
,,2023-05-31T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
,,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
,,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
,,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
,,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
,,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
,,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
,,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
,,2023-05-31T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
,,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
,,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
,,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
,,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.8
,,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
,,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
,,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.05
,,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,59.73
,,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,76.56
,,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
,,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
,,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
,,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
,,2023-05-31T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.79
,,2023-05-31T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.66
,,2023-05-31T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.07
,,2023-05-31T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.45
,,2023-05-31T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.85
,,2023-05-31T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.7
,,2023-05-31T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
,,2023-05-31T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.8
,,2023-05-31T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.6
,,2023-05-31T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.3
,,2023-05-31T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
,,2023-05-31T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
,,2023-05-31T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
,,2023-05-31T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
,,2023-05-31T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
,,2023-05-31T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
,,2023-05-31T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
,,2023-05-31T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
,,2023-05-31T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
,,2023-05-31T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
,,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
,,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
,,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
,,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.49
,,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.92
,,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.54
,,2023-05-31T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,91.1
,,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
,,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
,,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.0
,,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
,,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
,,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
,,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
,,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
,,2023-05-31T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
,,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
,,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
,,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
,,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
,,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.83
,,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.74
,,2023-05-31T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
,,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
,,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
,,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
,,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
,,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,53.62
,,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.16
,,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,79.44
,,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
,,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
,,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
,,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
,,2023-05-31T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.67
,,2023-05-31T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.02
,,2023-05-31T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.43
,,2023-05-31T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.04
,,2023-05-31T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.42
,,2023-05-31T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.09
,,2023-05-31T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
,,2023-05-31T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.9
,,2023-05-31T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.5
,,2023-05-31T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.0
,,2023-05-31T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
,,2023-05-31T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.36
,,2023-05-31T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
,,2023-05-31T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
,,2023-05-31T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
,,2023-05-31T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
,,2023-05-31T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
,,2023-05-31T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
,,2023-05-31T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
,,2023-05-31T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
,,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
,,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.34
,,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
,,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.99
,,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.91
,,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.57
,,2023-05-31T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
,,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
,,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.0
,,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.2
,,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
,,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
,,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
,,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
,,2023-05-31T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
,,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
,,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
,,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
,,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
,,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.27
,,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
,,2023-05-31T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
,,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
,,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
,,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.2
,,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
,,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
,,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.17
,,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.78
,,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,75.41
,,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
,,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
,,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
,,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
,,2023-05-31T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.01
,,2023-05-31T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.54
,,2023-05-31T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.38
,,2023-05-31T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.31
,,2023-05-31T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.68
,,2023-05-31T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.4
,,2023-05-31T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
,,2023-05-31T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.3
,,2023-05-31T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.0
,,2023-05-31T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.8
,,2023-05-31T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
,,2023-05-31T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
,,2023-05-31T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
,,2023-05-31T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
,,2023-05-31T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
,,2023-05-31T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.5
,,2023-05-31T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
,,2023-05-31T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
,,2023-05-31T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
,,2023-05-31T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
,,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
,,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
,,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
,,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.34
,,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.74
,,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.76
,,2023-05-31T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.5
,,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
,,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
,,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.0
,,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
,,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
,,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
,,2023-05-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
,,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
,,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
,,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
,,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
,,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
,,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.22
,,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.53
,,2023-05-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
,,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
,,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
,,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
,,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
,,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
,,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
,,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.59
,,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.18
,,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,77.9
,,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
,,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
,,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
,,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
,,2023-05-31T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.98
,,2023-05-31T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.16
,,2023-05-31T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.12
,,2023-05-31T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.53
,,2023-05-31T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.87
,,2023-05-31T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.09
,,2023-05-31T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
,,2023-05-31T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.1
,,2023-05-31T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.1
,,2023-05-31T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.1
,,2023-05-31T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
,,2023-05-31T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.53
,,2023-05-31T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
,,2023-05-31T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
,,2023-05-31T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
,,2023-05-31T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.3
,,2023-05-31T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
,,2023-05-31T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
,,2023-05-31T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
,,2023-05-31T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
,,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
,,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
,,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
,,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.44
,,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.96
,,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.4
,,2023-05-31T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.6
,,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
,,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.9
,,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.0
,,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
,,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
,,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
,,2023-05-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
,,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
,,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
,,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
,,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
,,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
,,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.33
,,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.09
,,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.85
,,2023-05-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
,,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
,,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
,,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
,,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
,,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.8
,,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
,,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
,,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.36
,,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.23
,,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,79.03
,,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
,,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
,,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
,,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
,,2023-05-31T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.68
,,2023-05-31T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.53
,,2023-05-31T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.09
,,2023-05-31T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.03
,,2023-05-31T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.85
,,2023-05-31T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.4
,,2023-05-31T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
,,2023-05-31T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.0
,,2023-05-31T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.8
,,2023-05-31T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.2
,,2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
,,2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
,,2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
,,2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
,,2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.84
,,2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
,,2023-05-31T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
,,2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
,,2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
,,2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
,,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
,,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
,,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
,,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.46
,,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.57
,,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.61
,,2023-05-31T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
,,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
,,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
,,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.2
,,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
,,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
,,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
,,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
,,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
,,2023-05-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
,,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
,,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
,,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
,,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
,,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
,,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.76
,,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
,,2023-05-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
,,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
,,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
,,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
,,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.83
,,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
,,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
,,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.4
,,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.1
,,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,72.27
,,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
,,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
,,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
,,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
,,2023-05-31T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.89
,,2023-05-31T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.91
,,2023-05-31T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.72
,,2023-05-31T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.66
,,2023-05-31T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.96
,,2023-05-31T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.23
,,2023-05-31T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
,,2023-05-31T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,106.0
,,2023-05-31T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.3
,,2023-05-31T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.8
,,2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
,,2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
,,2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
,,2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
,,2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
,,2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
,,2023-05-31T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
,,2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
,,2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
,,2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
,,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
,,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.96
,,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
,,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.56
,,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.27
,,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.29
,,2023-05-31T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,79.7
,,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
,,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
,,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.2
,,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
,,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
,,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
,,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
,,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
,,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
,,2023-05-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
,,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
,,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
,,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
,,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
,,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.52
,,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
,,2023-05-31T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
,,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
,,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
,,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
,,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
,,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
,,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
,,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
,,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
,,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,59.5
,,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,61.36
,,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,82.09
,,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
,,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
,,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
,,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
,,2023-05-31T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.16
,,2023-05-31T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.05
,,2023-05-31T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.77
,,2023-05-31T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.26
,,2023-05-31T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.62
,,2023-05-31T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.28
,,2023-05-31T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
,,2023-05-31T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,112.6
,,2023-05-31T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.3
,,2023-05-31T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.3
,,2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
,,2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
,,2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
,,2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
,,2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
,,2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.13
,,2023-05-31T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
,,2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
,,2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
,,2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
,,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
,,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
,,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
,,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.71
,,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.27
,,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.22
,,2023-05-31T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.3
,,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
,,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.9
,,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.0
,,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
,,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
,,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
,,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
,,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
,,2023-05-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
,,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
,,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
,,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
,,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
,,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
,,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.87
,,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
,,2023-05-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
,,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
,,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
,,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
,,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
,,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
,,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
,,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
,,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
,,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
,,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,59.87
,,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.52
,,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,86.67
,,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
,,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
,,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
,,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
,,2023-05-31T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.35
,,2023-05-31T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.21
,,2023-05-31T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.59
,,2023-05-31T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.59
,,2023-05-31T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.55
,,2023-05-31T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.55
,,2023-05-31T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
,,2023-05-31T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.4
,,2023-05-31T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.7
,,2023-05-31T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.0
,,2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
,,2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
,,2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
,,2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
,,2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
,,2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
,,2023-05-31T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
,,2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
,,2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
,,2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
,,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
,,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
,,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
,,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.09
,,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.65
,,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.42
,,2023-05-31T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
,,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
,,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.5
,,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.0
,,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
,,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
,,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
,,2023-05-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
,,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
,,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
,,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
,,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
,,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
,,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.76
,,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
,,2023-05-31T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
,,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
,,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
,,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
,,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
,,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
,,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
,,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
,,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.51
,,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.56
,,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,77.94
,,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
,,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
,,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
,,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
,,2023-05-31T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.96
,,2023-05-31T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.75
,,2023-05-31T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.56
,,2023-05-31T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.88
,,2023-05-31T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.7
,,2023-05-31T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.82
,,2023-05-31T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
,,2023-05-31T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.3
,,2023-05-31T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.4
,,2023-05-31T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
,,2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
,,2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.13
,,2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
,,2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
,,2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
,,2023-05-31T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
,,2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
,,2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
,,2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
,,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
,,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
,,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
,,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.56
,,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.18
,,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.84
,,2023-05-31T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.3
,,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
,,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
,,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.1
,,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
,,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
,,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
,,2023-05-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
,,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
,,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
,,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
,,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
,,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
,,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
,,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
,,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
,,2023-05-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
,,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
,,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
,,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
,,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
,,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
,,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
,,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
,,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.63
,,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.16
,,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,73.53
,,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
,,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
,,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
,,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
,,2023-05-31T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.02
,,2023-05-31T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.8
,,2023-05-31T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.17
,,2023-05-31T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.44
,,2023-05-31T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.34
,,2023-05-31T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.0
,,2023-05-31T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
,,2023-05-31T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.5
,,2023-05-31T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.7
,,2023-05-31T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.4
,,2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
,,2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
,,2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
,,2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
,,2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
,,2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
,,2023-05-31T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
,,2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
,,2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
,,2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
,,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
,,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.53
,,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
,,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.68
,,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.61
,,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.26
,,2023-05-31T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
