Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
,,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
,,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.8
,,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
,,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
,,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
,,2023-05-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
,,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
,,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
,,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
,,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
,,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
,,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.41
,,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
,,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
,,2023-05-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
,,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
,,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
,,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
,,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
,,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
,,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
,,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,56.2
,,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.45
,,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.5
,,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
,,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
,,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
,,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
,,2023-05-31T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.2
,,2023-05-31T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.07
,,2023-05-31T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.8
,,2023-05-31T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.56
,,2023-05-31T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.83
,,2023-05-31T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.15
,,2023-05-31T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
,,2023-05-31T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.4
,,2023-05-31T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.0
,,2023-05-31T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.4
,,2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
,,2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.38
,,2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
,,2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.95
,,2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.61
,,2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
,,2023-05-31T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
,,2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
,,2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
,,2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
,,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
,,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
,,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
,,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.86
,,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.45
,,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.27
,,2023-05-31T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
,,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
,,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
,,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.4
,,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
,,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
,,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
,,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
,,2023-05-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
,,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
,,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
,,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
,,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
,,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
,,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
,,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.53
,,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
,,2023-05-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
,,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
,,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
,,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
,,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
,,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
,,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
,,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
,,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
,,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,55.15
,,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.58
,,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,70.79
,,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
,,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
,,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
,,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
,,2023-05-31T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.72
,,2023-05-31T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.74
,,2023-05-31T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.32
,,2023-05-31T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.14
,,2023-05-31T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.73
,,2023-05-31T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.02
,,2023-05-31T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
,,2023-05-31T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.0
,,2023-05-31T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.5
,,2023-05-31T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.6
,,2023-05-31T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
,,2023-05-31T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
,,2023-05-31T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
,,2023-05-31T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
,,2023-05-31T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
,,2023-05-31T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
,,2023-05-31T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
,,2023-05-31T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
,,2023-05-31T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
,,2023-05-31T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
,,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
,,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.56
,,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
,,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.82
,,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.48
,,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.78
,,2023-05-31T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
,,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
,,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.5
,,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.5
,,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
,,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
,,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
,,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
,,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
,,2023-05-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
,,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
,,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
,,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
,,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
,,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
,,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
,,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
,,2023-05-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
,,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
,,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
,,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
,,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
,,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
,,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
,,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
,,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,53.97
,,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.35
,,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,72.83
,,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
,,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
,,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
,,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
,,2023-05-31T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.79
,,2023-05-31T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.61
,,2023-05-31T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.75
,,2023-05-31T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.64
,,2023-05-31T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.91
,,2023-05-31T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.82
,,2023-05-31T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
,,2023-05-31T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,106.9
,,2023-05-31T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.1
,,2023-05-31T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.4
,,2023-05-31T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
,,2023-05-31T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
,,2023-05-31T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
,,2023-05-31T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
,,2023-05-31T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
,,2023-05-31T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
,,2023-05-31T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
,,2023-05-31T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
,,2023-05-31T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
,,2023-05-31T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
,,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
,,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
,,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
,,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.41
,,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.16
,,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.55
,,2023-05-31T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,79.9
,,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.2
,,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.0
,,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.9
,,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
,,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
,,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
,,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
,,2023-05-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
,,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
,,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
,,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
,,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
,,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
,,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
,,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
,,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
,,2023-05-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
,,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
,,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
,,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
,,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
,,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
,,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
,,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.38
,,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,62.49
,,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,80.16
,,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
,,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
,,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
,,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
,,2023-05-31T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.24
,,2023-05-31T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.67
,,2023-05-31T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.09
,,2023-05-31T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.6
,,2023-05-31T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.16
,,2023-05-31T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.79
,,2023-05-31T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
,,2023-05-31T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.9
,,2023-05-31T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.1
,,2023-05-31T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.3
,,2023-05-31T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
,,2023-05-31T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.98
,,2023-05-31T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
,,2023-05-31T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
,,2023-05-31T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.36
,,2023-05-31T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
,,2023-05-31T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
,,2023-05-31T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
,,2023-05-31T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
,,2023-05-31T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
,,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
,,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
,,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
,,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
,,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.1
,,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.94
,,2023-05-31T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
,,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
,,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
,,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.9
,,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
,,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
,,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
,,2023-05-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
,,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
,,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
,,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
,,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
,,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
,,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
,,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
,,2023-05-31T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
,,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
,,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
,,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
,,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
,,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
,,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
,,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.49
,,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
,,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
,,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.65
,,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,58.2
,,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,72.46
,,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
,,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
,,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
,,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
,,2023-05-31T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.8
,,2023-05-31T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.6
,,2023-05-31T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.17
,,2023-05-31T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.26
,,2023-05-31T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.36
,,2023-05-31T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.1
,,2023-05-31T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
,,2023-05-31T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.4
,,2023-05-31T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.9
,,2023-05-31T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.0
,,2023-05-31T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
,,2023-05-31T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
,,2023-05-31T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
,,2023-05-31T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
,,2023-05-31T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
,,2023-05-31T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
,,2023-05-31T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
,,2023-05-31T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
,,2023-05-31T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
,,2023-05-31T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
,,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
,,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
,,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
,,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.46
,,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.82
,,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.81
,,2023-05-31T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
,,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
,,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
,,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.6
,,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
,,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
,,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
,,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
,,2023-05-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
,,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
,,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
,,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
,,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
,,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
,,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
,,2023-05-31T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
,,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
,,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
,,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
,,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
,,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
,,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
,,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
,,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
,,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
,,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.67
,,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.88
,,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,75.6
,,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
,,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
,,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
,,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
,,2023-05-31T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.83
,,2023-05-31T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.76
,,2023-05-31T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.82
,,2023-05-31T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.71
,,2023-05-31T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.08
,,2023-05-31T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.54
,,2023-05-31T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
,,2023-05-31T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.9
,,2023-05-31T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.7
,,2023-05-31T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.8
,,2023-05-31T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
,,2023-05-31T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
,,2023-05-31T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
,,2023-05-31T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
,,2023-05-31T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.58
,,2023-05-31T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
,,2023-05-31T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
,,2023-05-31T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
,,2023-05-31T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
,,2023-05-31T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
,,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
,,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
,,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
,,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
,,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
,,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.95
,,2023-05-31T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
,,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
,,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
,,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.8
,,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
,,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
,,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
,,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
,,2023-05-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
,,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
,,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
,,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
,,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
,,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
,,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
,,2023-05-31T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
,,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
,,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
,,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
,,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
,,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
,,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
,,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
,,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
,,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.1
,,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.92
,,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,70.1
,,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
,,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
,,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
,,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
,,2023-05-31T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.86
,,2023-05-31T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.73
,,2023-05-31T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.52
,,2023-05-31T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.87
,,2023-05-31T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.91
,,2023-05-31T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.11
,,2023-05-31T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
,,2023-05-31T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.4
,,2023-05-31T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
,,2023-05-31T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.1
,,2023-05-31T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
,,2023-05-31T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
,,2023-05-31T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
,,2023-05-31T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
,,2023-05-31T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
,,2023-05-31T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
,,2023-05-31T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
,,2023-05-31T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
,,2023-05-31T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
,,2023-05-31T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
,,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
,,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
,,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
,,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.16
,,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
,,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.08
,,2023-05-31T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
,,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
,,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
,,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.8
,,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
,,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
,,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
,,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
,,2023-05-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
,,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
,,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
,,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
,,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
,,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
,,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.2
,,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
,,2023-05-31T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
,,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
,,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
,,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
,,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
,,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
,,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
,,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
,,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
,,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
,,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,54.79
,,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,65.95
,,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
,,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
,,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
,,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
,,2023-05-31T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.41
,,2023-05-31T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.19
,,2023-05-31T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.01
,,2023-05-31T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.43
,,2023-05-31T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.52
,,2023-05-31T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.65
,,2023-05-31T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
,,2023-05-31T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.2
,,2023-05-31T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
,,2023-05-31T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.1
,,2023-05-31T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
,,2023-05-31T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
,,2023-05-31T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
,,2023-05-31T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
,,2023-05-31T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
,,2023-05-31T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
,,2023-05-31T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
,,2023-05-31T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
,,2023-05-31T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
,,2023-05-31T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
,,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
,,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
,,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
,,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.69
,,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.67
,,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.28
,,2023-05-31T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.1
,,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.2
,,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
,,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.4
,,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
,,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
,,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
,,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
,,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
,,2023-05-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
,,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
,,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
,,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
,,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
,,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
,,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.02
,,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
,,2023-05-31T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
,,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
,,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
,,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
,,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
,,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
,,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
,,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
,,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
,,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
,,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,53.18
,,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.55
,,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,72.79
,,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
,,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
,,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
,,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
,,2023-05-31T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,8.14
,,2023-05-31T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.08
,,2023-05-31T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.62
,,2023-05-31T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.51
,,2023-05-31T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.08
,,2023-05-31T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.53
,,2023-05-31T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
,,2023-05-31T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.3
,,2023-05-31T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
,,2023-05-31T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.6
,,2023-05-31T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
,,2023-05-31T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
,,2023-05-31T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
,,2023-05-31T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
,,2023-05-31T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
,,2023-05-31T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
,,2023-05-31T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
,,2023-05-31T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
,,2023-05-31T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
,,2023-05-31T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
,,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
,,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
,,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
,,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.47
,,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
,,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.05
,,2023-05-31T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
,,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
,,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
,,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
,,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
,,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
,,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
,,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
,,2023-05-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
,,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
,,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
,,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
,,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
,,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
,,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.63
,,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
,,2023-05-31T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
,,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
,,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
,,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
,,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
,,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
,,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
,,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
,,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
,,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.77
,,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.35
,,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,60.22
,,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
,,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
,,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
,,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
,,2023-05-31T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,8.11
,,2023-05-31T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.22
,,2023-05-31T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.05
,,2023-05-31T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.79
,,2023-05-31T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.67
,,2023-05-31T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.51
,,2023-05-31T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
,,2023-05-31T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.6
,,2023-05-31T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.8
,,2023-05-31T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.2
,,2023-05-31T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
,,2023-05-31T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
,,2023-05-31T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
,,2023-05-31T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.64
,,2023-05-31T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
,,2023-05-31T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
,,2023-05-31T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
,,2023-05-31T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
,,2023-05-31T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
,,2023-05-31T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
,,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
,,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
,,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
,,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
,,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
,,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.23
,,2023-05-31T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
,,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
,,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
,,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
,,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
,,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
,,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
,,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
,,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
,,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
,,2023-05-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
,,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
,,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
,,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
,,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
,,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
,,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
,,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
,,2023-05-31T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
,,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
,,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
,,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
,,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
,,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
,,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
,,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
,,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
,,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.07
,,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.41
,,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.38
,,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
,,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
,,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
,,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
,,2023-05-31T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,8.04
,,2023-05-31T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.52
