Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-31T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.55
,,2023-05-31T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.39
,,2023-05-31T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.03
,,2023-05-31T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.45
,,2023-05-31T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.9
,,2023-05-31T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,122.8
,,2023-05-31T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.2
,,2023-05-31T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
,,2023-05-31T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
,,2023-05-31T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
,,2023-05-31T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
,,2023-05-31T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
,,2023-05-31T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-05-31T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
,,2023-05-31T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
,,2023-05-31T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
,,2023-05-31T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
,,2023-05-31T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
,,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
,,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
,,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
,,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
,,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
,,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.92
,,2023-05-31T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
,,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
,,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
,,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
,,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
,,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
,,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
,,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
,,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
,,2023-05-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
,,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
,,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
,,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
,,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
,,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
,,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
,,2023-05-31T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
,,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
,,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
,,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
,,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
,,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
,,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
,,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
,,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
,,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
,,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
,,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,53.12
,,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.22
,,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.68
,,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
,,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
,,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
,,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
,,2023-05-31T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,8.18
,,2023-05-31T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.91
,,2023-05-31T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.4
,,2023-05-31T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.55
,,2023-05-31T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.22
,,2023-05-31T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.78
,,2023-05-31T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
,,2023-05-31T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.2
,,2023-05-31T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.3
,,2023-05-31T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
,,2023-05-31T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
,,2023-05-31T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
,,2023-05-31T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
,,2023-05-31T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
,,2023-05-31T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
,,2023-05-31T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
,,2023-05-31T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
,,2023-05-31T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
,,2023-05-31T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
,,2023-05-31T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
,,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
,,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
,,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
,,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
,,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
,,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
,,2023-05-31T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
,,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
,,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
,,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
,,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
,,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
,,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
,,2023-05-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
,,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
,,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
,,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
,,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
,,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
,,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
,,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
,,2023-05-31T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
,,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
,,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
,,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
,,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
,,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
,,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
,,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
,,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.26
,,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.1
,,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.03
,,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
,,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
,,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
,,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
,,2023-05-31T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,8.51
,,2023-05-31T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.24
,,2023-05-31T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.23
,,2023-05-31T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.03
,,2023-05-31T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.71
,,2023-05-31T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.55
,,2023-05-31T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
,,2023-05-31T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.7
,,2023-05-31T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
,,2023-05-31T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.6
,,2023-05-31T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
,,2023-05-31T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
,,2023-05-31T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
,,2023-05-31T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
,,2023-05-31T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
,,2023-05-31T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.77
,,2023-05-31T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
,,2023-05-31T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
,,2023-05-31T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
,,2023-05-31T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
,,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
,,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
,,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.88
,,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
,,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
,,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
,,2023-05-31T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
,,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
,,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
,,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
,,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
,,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
,,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
,,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
,,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
,,2023-05-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
,,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
,,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
,,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
,,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
,,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
,,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.83
,,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
,,2023-05-31T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
,,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
,,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
,,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
,,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
,,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
,,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
,,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
,,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
,,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.24
,,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
,,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.48
,,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
,,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
,,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
,,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
,,2023-05-31T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,8.55
,,2023-05-31T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.27
,,2023-05-31T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.81
,,2023-05-31T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.68
,,2023-05-31T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.78
,,2023-05-31T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.57
,,2023-05-31T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
,,2023-05-31T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.6
,,2023-05-31T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
,,2023-05-31T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
,,2023-05-31T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
,,2023-05-31T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
,,2023-05-31T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
,,2023-05-31T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
,,2023-05-31T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
,,2023-05-31T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
,,2023-05-31T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
,,2023-05-31T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
,,2023-05-31T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
,,2023-05-31T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
,,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
,,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
,,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.01
,,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
,,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
,,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
,,2023-05-31T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
,,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
,,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
,,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
,,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
,,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
,,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
,,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
,,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
,,2023-05-31T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
,,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
,,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
,,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
,,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
,,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
,,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
,,2023-05-31T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
,,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
,,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
,,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
,,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
,,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
,,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
,,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
,,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
,,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
,,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
,,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.61
,,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.37
,,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.22
,,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
,,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
,,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
,,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
,,2023-05-31T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.41
,,2023-05-31T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.43
,,2023-05-31T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.56
,,2023-05-31T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.22
,,2023-05-31T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.87
,,2023-05-31T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.06
,,2023-05-31T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
,,2023-05-31T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.2
,,2023-05-31T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
,,2023-05-31T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.1
,,2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
,,2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
,,2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
,,2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
,,2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
,,2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
,,2023-05-31T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
,,2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
,,2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
,,2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
,,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
,,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
,,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.49
,,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
,,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
,,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
,,2023-05-31T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
,,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
,,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
,,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
,,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
,,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
,,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
,,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
,,2023-05-31T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
,,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
,,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
,,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
,,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
,,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
,,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
,,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
,,2023-05-31T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
,,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
,,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
,,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
,,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
,,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
,,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
,,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
,,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
,,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
,,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.67
,,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
,,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
,,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
,,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
,,2023-05-31T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.1
,,2023-05-31T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.21
,,2023-05-31T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.31
,,2023-05-31T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.06
,,2023-05-31T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.78
,,2023-05-31T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.5
,,2023-05-31T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
,,2023-05-31T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.4
,,2023-05-31T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.5
,,2023-05-31T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
,,2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
,,2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
,,2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
,,2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
,,2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
,,2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
,,2023-05-31T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
,,2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
,,2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
,,2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
,,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
,,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
,,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
,,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
,,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
,,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
,,2023-05-31T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
,,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
,,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
,,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
,,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
,,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
,,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
,,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
,,2023-05-31T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
,,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
,,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
,,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
,,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
,,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
,,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
,,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
,,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
,,2023-05-31T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
,,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
,,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
,,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
,,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
,,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
,,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
,,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
,,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
,,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
,,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
,,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
,,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
,,2023-05-31T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.22
,,2023-05-31T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.1
,,2023-05-31T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.59
,,2023-05-31T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.22
,,2023-05-31T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.84
,,2023-05-31T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.84
,,2023-05-31T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
,,2023-05-31T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.1
,,2023-05-31T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
,,2023-05-31T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.3
,,2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
,,2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
,,2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
,,2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
,,2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
,,2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
,,2023-05-31T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
,,2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
,,2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
,,2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
,,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
,,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
,,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
,,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
,,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
,,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
,,2023-05-31T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
,,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
,,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
,,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
,,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
,,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
,,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
,,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
,,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
,,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
,,2023-05-31T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
,,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
,,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
,,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
,,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
,,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
,,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
,,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
,,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
,,2023-05-31T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
,,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
,,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
,,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
,,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
,,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
,,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
,,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.97
,,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.78
,,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.5
,,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
,,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
,,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
,,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
,,2023-05-31T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.14
,,2023-05-31T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.06
,,2023-05-31T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.95
,,2023-05-31T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.54
,,2023-05-31T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.54
,,2023-05-31T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.41
,,2023-05-31T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
,,2023-05-31T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.3
,,2023-05-31T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.1
,,2023-05-31T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
,,2023-05-31T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
,,2023-05-31T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
,,2023-05-31T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
,,2023-05-31T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
,,2023-05-31T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
,,2023-05-31T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
,,2023-05-31T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
,,2023-05-31T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
,,2023-05-31T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
,,2023-05-31T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
,,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
,,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
,,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
,,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
,,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
,,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
,,2023-05-31T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
,,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
,,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
,,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
,,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
,,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
,,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
,,2023-05-31T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
,,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
,,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
,,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
,,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
,,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.62
,,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
,,2023-05-31T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
,,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
,,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
,,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
,,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
,,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
,,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
,,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
,,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
,,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.93
,,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
,,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
,,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
,,2023-05-31T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.07
,,2023-05-31T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.26
,,2023-05-31T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.86
,,2023-05-31T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.3
,,2023-05-31T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.07
,,2023-05-31T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.89
,,2023-05-31T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
,,2023-05-31T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.6
,,2023-05-31T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.7
,,2023-05-31T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
,,2023-05-31T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
,,2023-05-31T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
,,2023-05-31T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
,,2023-05-31T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
,,2023-05-31T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
,,2023-05-31T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
,,2023-05-31T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
,,2023-05-31T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
,,2023-05-31T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
,,2023-05-31T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
,,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
,,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
,,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
,,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
,,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
,,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
,,2023-05-31T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
,,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
,,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
,,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
,,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
,,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
,,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
,,2023-05-31T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
,,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
,,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
,,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
,,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
,,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.92
,,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
,,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
,,2023-05-31T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
,,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
,,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
,,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
,,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
,,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
,,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
,,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
,,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
,,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
,,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
,,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.98
,,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
,,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
,,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
,,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
,,2023-05-31T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.0
,,2023-05-31T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.23
,,2023-05-31T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.88
,,2023-05-31T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.81
,,2023-05-31T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.16
,,2023-05-31T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.92
,,2023-05-31T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
,,2023-05-31T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.9
,,2023-05-31T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.2
,,2023-05-31T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
,,2023-05-31T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
,,2023-05-31T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
,,2023-05-31T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
,,2023-05-31T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
,,2023-05-31T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
,,2023-05-31T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
,,2023-05-31T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
,,2023-05-31T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
,,2023-05-31T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
,,2023-05-31T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
,,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
,,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
,,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
,,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
,,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
,,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
,,2023-05-31T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
,,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
,,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
,,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
,,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
,,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
,,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
,,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
,,2023-05-31T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
,,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
,,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
,,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
,,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.86
,,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
,,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
,,2023-05-31T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
,,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
,,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
,,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
,,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
,,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
,,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
,,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
,,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
,,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
,,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.87
,,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.99
,,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
,,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
,,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
,,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
,,2023-05-31T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.16
,,2023-05-31T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.24
,,2023-05-31T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.48
,,2023-05-31T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.18
,,2023-05-31T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.15
,,2023-05-31T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.13
,,2023-05-31T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
,,2023-05-31T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.2
,,2023-05-31T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
,,2023-05-31T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.3
,,2023-05-31T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
,,2023-05-31T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
,,2023-05-31T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
,,2023-05-31T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
,,2023-05-31T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
,,2023-05-31T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
,,2023-05-31T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
,,2023-05-31T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
,,2023-05-31T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
,,2023-05-31T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
,,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
,,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
,,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
,,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
,,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
,,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
,,2023-05-31T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
,,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
,,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
,,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
,,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
,,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
,,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
,,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
,,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
,,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
,,2023-05-31T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
,,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
,,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
,,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
