Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
,,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.75
,,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
,,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
,,2023-05-31T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
,,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
,,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
,,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
,,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
,,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
,,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
,,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
,,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
,,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
,,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
,,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
,,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.5
,,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
,,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
,,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
,,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
,,2023-05-31T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.44
,,2023-05-31T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.27
,,2023-05-31T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.46
,,2023-05-31T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.17
,,2023-05-31T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.52
,,2023-05-31T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.23
,,2023-05-31T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
,,2023-05-31T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
,,2023-05-31T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
,,2023-05-31T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
,,2023-05-31T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
,,2023-05-31T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
,,2023-05-31T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
,,2023-05-31T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
,,2023-05-31T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
,,2023-05-31T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
,,2023-05-31T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
,,2023-05-31T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
,,2023-05-31T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
,,2023-05-31T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
,,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
,,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
,,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
,,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
,,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
,,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
,,2023-05-31T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
,,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
,,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
,,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
,,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
,,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
,,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
,,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
,,2023-05-31T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
,,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
,,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
,,2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
,,2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
,,2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
,,2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
,,2023-05-31T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
,,2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
,,2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
,,2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
,,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
,,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
,,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
,,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
,,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
,,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
,,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
,,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.93
,,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
,,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
,,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
,,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
,,2023-05-31T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.61
,,2023-05-31T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.49
,,2023-05-31T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.75
,,2023-05-31T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.74
,,2023-05-31T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.07
,,2023-05-31T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.34
,,2023-05-31T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
,,2023-05-31T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.9
,,2023-05-31T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
,,2023-05-31T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
,,2023-05-31T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
,,2023-05-31T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
,,2023-05-31T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
,,2023-05-31T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
,,2023-05-31T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
,,2023-05-31T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
,,2023-05-31T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
,,2023-05-31T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
,,2023-05-31T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
,,2023-05-31T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
,,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
,,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
,,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
,,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
,,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
,,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
,,2023-05-31T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
,,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
,,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
,,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
,,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
,,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
,,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
,,2023-05-31T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
,,2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
,,2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.38
,,2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
,,2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
,,2023-05-31T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
,,2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
,,2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
,,2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
,,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
,,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
,,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
,,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
,,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
,,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
,,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.93
,,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
,,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.91
,,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
,,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
,,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
,,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
,,2023-05-31T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.64
,,2023-05-31T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.47
,,2023-05-31T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.84
,,2023-05-31T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.43
,,2023-05-31T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.56
,,2023-05-31T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.19
,,2023-05-31T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
,,2023-05-31T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.0
,,2023-05-31T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
,,2023-05-31T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
,,2023-05-31T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
,,2023-05-31T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
,,2023-05-31T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
,,2023-05-31T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
,,2023-05-31T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
,,2023-05-31T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
,,2023-05-31T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
,,2023-05-31T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
,,2023-05-31T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
,,2023-05-31T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
,,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
,,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
,,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
,,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
,,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
,,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
,,2023-05-31T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
,,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
,,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
,,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
,,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
,,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
,,2023-05-31T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
,,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
,,2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.52
,,2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
,,2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
,,2023-05-31T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
,,2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
,,2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
,,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
,,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
,,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
,,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
,,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
,,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
,,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
,,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
,,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
,,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
,,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
,,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
,,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
,,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
,,2023-05-31T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.51
,,2023-05-31T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.41
,,2023-05-31T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.95
,,2023-05-31T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.86
,,2023-05-31T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.74
,,2023-05-31T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.92
,,2023-05-31T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
,,2023-05-31T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.5
,,2023-05-31T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
,,2023-05-31T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
,,2023-05-31T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
,,2023-05-31T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
,,2023-05-31T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
,,2023-05-31T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
,,2023-05-31T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
,,2023-05-31T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
,,2023-05-31T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
,,2023-05-31T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
,,2023-05-31T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
,,2023-05-31T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
,,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
,,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
,,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
,,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
,,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
,,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
,,2023-05-31T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
,,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
,,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
,,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
,,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
,,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
,,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
,,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
,,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
,,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
,,2023-05-31T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
,,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
,,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
,,2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
,,2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
,,2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
,,2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
,,2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
,,2023-05-31T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
,,2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
,,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
,,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
,,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
,,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
,,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
,,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.5
,,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
,,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.2
,,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
,,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
,,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
,,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
,,2023-05-31T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.26
,,2023-05-31T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.87
,,2023-05-31T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.23
,,2023-05-31T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.93
,,2023-05-31T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.24
,,2023-05-31T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
,,2023-05-31T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
,,2023-05-31T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.5
,,2023-05-31T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
,,2023-05-31T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
,,2023-05-31T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
,,2023-05-31T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
,,2023-05-31T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
,,2023-05-31T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
,,2023-05-31T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
,,2023-05-31T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
,,2023-05-31T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
,,2023-05-31T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
,,2023-05-31T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
,,2023-05-31T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
,,2023-05-31T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
,,2023-05-31T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
,,2023-05-31T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
,,2023-05-31T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
,,2023-05-31T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
,,2023-05-31T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
,,2023-05-31T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
,,2023-05-31T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
,,2023-05-31T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
,,2023-05-31T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
,,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
,,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
,,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
,,2023-05-31T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
,,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
,,2023-05-31T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
,,2023-05-31T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-05-31T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-05-31T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
,,2023-05-31T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
,,2023-05-31T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
,,2023-05-31T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-05-31T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
,,2023-05-31T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
,,2023-05-31T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
,,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
,,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
,,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
,,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
,,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
,,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
,,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
,,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
,,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
,,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
,,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
,,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
,,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
,,2023-05-31T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
,,2023-05-31T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
,,2023-05-31T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
,,2023-05-31T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.08
,,2023-05-31T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.21
,,2023-05-31T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.78
,,2023-05-31T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
,,2023-05-31T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
,,2023-05-31T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
,,2023-05-31T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
,,2023-05-31T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
,,2023-05-31T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
,,2023-05-31T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
,,2023-05-31T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
,,2023-05-31T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
,,2023-05-31T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
,,2023-05-31T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-05-31T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
,,2023-05-31T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
,,2023-05-31T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
,,2023-05-31T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
,,2023-05-31T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
,,2023-05-31T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
,,2023-05-31T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
,,2023-05-31T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
,,2023-05-31T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
,,2023-05-31T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
,,2023-05-31T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
,,2023-05-31T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
,,2023-05-31T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
,,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
,,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
,,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
,,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
,,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
,,2023-05-31T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
,,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-05-31T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
,,2023-05-31T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
,,2023-05-31T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-05-31T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
,,2023-05-31T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
,,2023-05-31T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
,,2023-05-31T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-05-31T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
,,2023-05-31T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
,,2023-05-31T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
,,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
,,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
,,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
,,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
,,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
,,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
,,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
,,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
,,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
,,2023-05-31T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
,,2023-05-31T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
,,2023-05-31T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
,,2023-05-31T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
,,2023-05-31T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
,,2023-05-31T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
,,2023-05-31T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
,,2023-05-31T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
,,2023-05-31T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
,,2023-05-31T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
,,2023-05-31T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
,,2023-05-31T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
,,2023-05-31T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
,,2023-05-31T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
,,2023-05-31T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
,,2023-05-31T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
,,2023-05-31T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-05-31T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
,,2023-05-31T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
,,2023-05-31T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
,,2023-05-31T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
,,2023-05-31T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
,,2023-05-31T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
,,2023-05-31T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
,,2023-05-31T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
,,2023-05-31T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
,,2023-05-31T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
,,2023-05-31T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
,,2023-05-31T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
,,2023-05-31T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
,,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
,,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
,,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
,,2023-05-31T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-05-31T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
,,2023-05-31T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
,,2023-05-31T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-05-31T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
,,2023-05-31T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
,,2023-05-31T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
,,2023-05-31T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
,,2023-05-31T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
,,2023-05-31T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
,,2023-05-31T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
,,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
,,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
,,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
,,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
,,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
,,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
,,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
,,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
,,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
,,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
,,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
,,2023-05-31T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
,,2023-05-31T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
,,2023-05-31T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
,,2023-05-31T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.77
,,2023-05-31T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.38
,,2023-05-31T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.58
,,2023-05-31T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
,,2023-05-31T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
,,2023-05-31T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
,,2023-05-31T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
,,2023-05-31T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
,,2023-05-31T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
,,2023-05-31T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
,,2023-05-31T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
,,2023-05-31T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
,,2023-05-31T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
,,2023-05-31T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
,,2023-05-31T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
,,2023-05-31T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
,,2023-05-31T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
,,2023-05-31T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
,,2023-05-31T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
,,2023-05-31T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
,,2023-05-31T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
,,2023-05-31T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
,,2023-05-31T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
,,2023-05-31T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
,,2023-05-31T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
,,2023-05-31T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
,,2023-05-31T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
,,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
,,2023-05-31T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-05-31T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
,,2023-05-31T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-05-31T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-05-31T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
,,2023-05-31T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
,,2023-05-31T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
,,2023-05-31T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-05-31T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-05-31T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
,,2023-05-31T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
,,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
,,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
,,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
,,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
,,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
,,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
,,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
,,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
,,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
,,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
,,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
,,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
,,2023-05-31T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
,,2023-05-31T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
,,2023-05-31T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
,,2023-05-31T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.67
,,2023-05-31T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.4
,,2023-05-31T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.47
,,2023-05-31T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
,,2023-05-31T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
,,2023-05-31T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
,,2023-05-31T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
,,2023-05-31T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
,,2023-05-31T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
,,2023-05-31T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
,,2023-05-31T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
,,2023-05-31T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
,,2023-05-31T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
,,2023-05-31T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
,,2023-05-31T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
,,2023-05-31T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
,,2023-05-31T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
,,2023-05-31T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
,,2023-05-31T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
,,2023-05-31T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
,,2023-05-31T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
,,2023-05-31T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
,,2023-05-31T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
,,2023-05-31T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
,,2023-05-31T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
,,2023-05-31T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
,,2023-05-31T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
,,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
,,2023-05-31T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-05-31T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
,,2023-05-31T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-05-31T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-05-31T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
,,2023-05-31T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
,,2023-05-31T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
,,2023-05-31T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-05-31T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-05-31T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
,,2023-05-31T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
,,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
,,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
,,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
,,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
,,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
,,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
,,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
,,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.02
,,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
,,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
,,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
,,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
,,2023-05-31T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
,,2023-05-31T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
,,2023-05-31T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
,,2023-05-31T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
,,2023-05-31T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.9
,,2023-05-31T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
,,2023-05-31T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
,,2023-05-31T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
,,2023-05-31T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
,,2023-05-31T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
,,2023-05-31T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
,,2023-05-31T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
,,2023-05-31T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
,,2023-05-31T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
,,2023-05-31T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.61
,,2023-05-31T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
,,2023-05-31T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
,,2023-05-31T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
,,2023-05-31T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
,,2023-05-31T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
,,2023-05-31T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
,,2023-05-31T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
,,2023-05-31T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
,,2023-05-31T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
,,2023-05-31T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
,,2023-05-31T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
,,2023-05-31T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
,,2023-05-31T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
,,2023-05-31T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
,,2023-05-31T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
,,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
,,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
,,2023-05-31T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-05-31T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
,,2023-05-31T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
,,2023-05-31T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-05-31T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
,,2023-05-31T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
,,2023-05-31T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
,,2023-05-31T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
,,2023-05-31T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
,,2023-05-31T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
,,2023-05-31T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
,,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
,,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
,,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
,,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
,,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
,,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
,,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
,,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
,,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.87
,,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
,,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
,,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
,,2023-05-31T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
,,2023-05-31T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
,,2023-05-31T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
,,2023-05-31T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.71
,,2023-05-31T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.27
,,2023-05-31T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
,,2023-05-31T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
,,2023-05-31T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
,,2023-05-31T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
,,2023-05-31T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
,,2023-05-31T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
,,2023-05-31T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
,,2023-05-31T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
,,2023-05-31T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
,,2023-05-31T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
,,2023-05-31T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
,,2023-05-31T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
