Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-31T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
,,2023-05-31T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
,,2023-05-31T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
,,2023-05-31T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
,,2023-05-31T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
,,2023-05-31T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
,,2023-05-31T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
,,2023-05-31T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
,,2023-05-31T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
,,2023-05-31T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
,,2023-05-31T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
,,2023-05-31T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
,,2023-05-31T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
,,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
,,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
,,2023-05-31T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-05-31T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
,,2023-05-31T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
,,2023-05-31T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-05-31T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
,,2023-05-31T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
,,2023-05-31T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
,,2023-05-31T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-05-31T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
,,2023-05-31T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
,,2023-05-31T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
,,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
,,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
,,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
,,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
,,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
,,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
,,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
,,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
,,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.37
,,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
,,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
,,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
,,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
,,2023-05-31T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
,,2023-05-31T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
,,2023-05-31T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
,,2023-05-31T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.76
,,2023-05-31T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.11
,,2023-05-31T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.33
,,2023-05-31T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
,,2023-05-31T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
,,2023-05-31T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
,,2023-05-31T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
,,2023-05-31T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
,,2023-05-31T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
,,2023-05-31T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
,,2023-05-31T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
,,2023-05-31T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
,,2023-05-31T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
,,2023-05-31T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
,,2023-05-31T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
,,2023-05-31T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
,,2023-05-31T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
,,2023-05-31T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
,,2023-05-31T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
,,2023-05-31T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
,,2023-05-31T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
,,2023-05-31T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
,,2023-05-31T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
,,2023-05-31T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
,,2023-05-31T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
,,2023-05-31T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
,,2023-05-31T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
,,2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
,,2023-05-31T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-05-31T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
,,2023-05-31T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
,,2023-05-31T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-05-31T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
,,2023-05-31T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
,,2023-05-31T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
,,2023-05-31T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-05-31T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
,,2023-05-31T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
,,2023-05-31T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
,,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
,,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
,,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
,,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
,,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
,,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
,,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
,,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
,,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.58
,,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
,,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
,,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
,,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
,,2023-05-31T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
,,2023-05-31T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
,,2023-05-31T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
,,2023-05-31T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.05
,,2023-05-31T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.43
,,2023-05-31T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
,,2023-05-31T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
,,2023-05-31T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
,,2023-05-31T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
,,2023-05-31T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
,,2023-05-31T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
,,2023-05-31T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
,,2023-05-31T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
,,2023-05-31T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
,,2023-05-31T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
,,2023-05-31T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
,,2023-05-31T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
,,2023-05-31T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
,,2023-05-31T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
,,2023-05-31T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
,,2023-05-31T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
,,2023-05-31T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
,,2023-05-31T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
,,2023-05-31T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-05-31T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
,,2023-05-31T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
,,2023-05-31T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
,,2023-05-31T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
,,2023-05-31T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
,,2023-05-31T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
,,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
,,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
,,2023-05-31T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-05-31T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
,,2023-05-31T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
,,2023-05-31T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-05-31T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
,,2023-05-31T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
,,2023-05-31T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
,,2023-05-31T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-05-31T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
,,2023-05-31T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
,,2023-05-31T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
,,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
,,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
,,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
,,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
,,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
,,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
,,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
,,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
,,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
,,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
,,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
,,2023-05-31T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
,,2023-05-31T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
,,2023-05-31T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
,,2023-05-31T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.43
,,2023-05-31T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.74
,,2023-05-31T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
,,2023-05-31T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
,,2023-05-31T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
,,2023-05-31T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
,,2023-05-31T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
,,2023-05-31T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
,,2023-05-31T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
,,2023-05-31T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
,,2023-05-31T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
,,2023-05-31T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-05-31T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
,,2023-05-31T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
,,2023-05-31T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
,,2023-05-31T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
,,2023-05-31T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
,,2023-05-31T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.2
,,2023-05-31T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
,,2023-05-31T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
,,2023-05-31T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
,,2023-05-31T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
,,2023-05-31T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
,,2023-05-31T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
,,2023-05-31T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
,,2023-05-31T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
,,2023-05-31T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
,,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
,,2023-05-31T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
,,2023-05-31T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
,,2023-05-31T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
,,2023-05-31T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-05-31T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
,,2023-05-31T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
,,2023-05-31T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
,,2023-05-31T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
,,2023-05-31T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
,,2023-05-31T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
,,2023-05-31T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
,,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
,,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
,,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
,,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
,,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
,,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
,,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
,,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
,,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
,,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
,,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
,,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
,,2023-05-31T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
,,2023-05-31T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
,,2023-05-31T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
,,2023-05-31T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.5
,,2023-05-31T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.36
,,2023-05-31T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.38
,,2023-05-31T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
,,2023-05-31T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
,,2023-05-31T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
,,2023-05-31T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
,,2023-05-31T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
,,2023-05-31T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-31T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
,,2023-05-31T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
,,2023-05-31T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
,,2023-05-31T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
,,2023-05-31T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
,,2023-05-31T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
,,2023-05-31T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
,,2023-05-31T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
,,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
,,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
,,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
,,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
,,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
,,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
,,2023-05-31T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
,,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
,,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
,,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
,,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
,,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
,,2023-05-31T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
,,2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
,,2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
,,2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
,,2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
,,2023-05-31T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
,,2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
,,2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
,,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
,,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
,,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
,,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
,,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
,,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
,,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
,,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
,,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
,,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
,,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
,,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
,,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
,,2023-05-31T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
,,2023-05-31T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
,,2023-05-31T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
,,2023-05-31T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.43
,,2023-05-31T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.42
,,2023-05-31T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.47
,,2023-05-31T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
,,2023-05-31T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
,,2023-05-31T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
,,2023-05-31T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
,,2023-05-31T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
,,2023-05-31T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
,,2023-05-31T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
,,2023-05-31T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
,,2023-05-31T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
,,2023-05-31T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
,,2023-05-31T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
,,2023-05-31T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
,,2023-05-31T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
,,2023-05-31T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
,,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
,,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
,,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
,,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
,,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
,,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
,,2023-05-31T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
,,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
,,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
,,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
,,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
,,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
,,2023-05-31T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
,,2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
,,2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
,,2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
,,2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
,,2023-05-31T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
,,2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
,,2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
,,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
,,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
,,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
,,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
,,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
,,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
,,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
,,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
,,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
,,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
,,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
,,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
,,2023-05-31T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
,,2023-05-31T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.46
,,2023-05-31T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
,,2023-05-31T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.55
,,2023-05-31T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.59
,,2023-05-31T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
,,2023-05-31T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
,,2023-05-31T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
,,2023-05-31T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
,,2023-05-31T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
,,2023-05-31T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
,,2023-05-31T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-05-31T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
,,2023-05-31T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
,,2023-05-31T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
,,2023-05-31T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
,,2023-05-31T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
,,2023-05-31T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
,,2023-05-31T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
,,2023-05-31T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
,,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
,,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
,,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
,,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
,,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
,,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
,,2023-05-31T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
,,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
,,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
,,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
,,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
,,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
,,2023-05-31T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
,,2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
,,2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
,,2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
,,2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
,,2023-05-31T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
,,2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
,,2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
,,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
,,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
,,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
,,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
,,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
,,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
,,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
,,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
,,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
,,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
,,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
,,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
,,2023-05-31T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
,,2023-05-31T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
,,2023-05-31T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
,,2023-05-31T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.84
,,2023-05-31T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.14
,,2023-05-31T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
,,2023-05-31T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
,,2023-05-31T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
,,2023-05-31T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
,,2023-05-31T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
,,2023-05-31T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
,,2023-05-31T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
,,2023-05-31T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
,,2023-05-31T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
,,2023-05-31T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
,,2023-05-31T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
,,2023-05-31T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
,,2023-05-31T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
,,2023-05-31T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
,,2023-05-31T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
,,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
,,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
,,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
,,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
,,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
,,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
,,2023-05-31T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
,,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
,,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
,,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
,,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
,,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
,,2023-05-31T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
,,2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
,,2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
,,2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
,,2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
,,2023-05-31T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
,,2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
,,2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
,,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
,,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
,,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
,,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
,,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
,,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
,,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
,,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
,,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
,,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
,,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
,,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
,,2023-05-31T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
,,2023-05-31T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.63
,,2023-05-31T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
,,2023-05-31T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.56
,,2023-05-31T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.99
,,2023-05-31T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
,,2023-05-31T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
,,2023-05-31T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
,,2023-05-31T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
,,2023-05-31T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
,,2023-05-31T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
,,2023-05-31T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
,,2023-05-31T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
,,2023-05-31T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
,,2023-05-31T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
,,2023-05-31T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
,,2023-05-31T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
,,2023-05-31T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
,,2023-05-31T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
,,2023-05-31T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
,,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
,,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
,,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
,,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
,,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
,,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
,,2023-05-31T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
,,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
,,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
,,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
,,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
,,2023-05-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
,,2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
,,2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
,,2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
,,2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
,,2023-05-31T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
,,2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
,,2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
,,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
,,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
,,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
,,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
,,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
,,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
,,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
,,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
,,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
,,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
,,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
,,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
,,2023-05-31T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
,,2023-05-31T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.82
,,2023-05-31T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
,,2023-05-31T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.7
,,2023-05-31T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.89
,,2023-05-31T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
,,2023-05-31T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
,,2023-05-31T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
,,2023-05-31T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
,,2023-05-31T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
,,2023-05-31T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
,,2023-05-31T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
,,2023-05-31T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
,,2023-05-31T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
,,2023-05-31T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
,,2023-05-31T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
,,2023-05-31T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-05-31T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
,,2023-05-31T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
,,2023-05-31T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
,,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
,,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
,,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
,,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
,,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
,,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
,,2023-05-31T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
,,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
,,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
,,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
,,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
,,2023-05-31T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
,,2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
,,2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
,,2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
,,2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
,,2023-05-31T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
,,2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
,,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
,,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
,,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
,,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
,,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
,,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
,,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
,,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
,,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
,,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
,,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
,,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
,,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
,,2023-05-31T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
,,2023-05-31T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
,,2023-05-31T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
,,2023-05-31T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.42
,,2023-05-31T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.09
,,2023-05-31T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
,,2023-05-31T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
,,2023-05-31T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
,,2023-05-31T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
,,2023-05-31T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
,,2023-05-31T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
,,2023-05-31T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
,,2023-05-31T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
,,2023-05-31T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
,,2023-05-31T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
,,2023-05-31T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
,,2023-05-31T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
,,2023-05-31T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
,,2023-05-31T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
,,2023-05-31T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
,,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
,,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
,,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
,,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
,,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
,,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
,,2023-05-31T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
,,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
,,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
,,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
,,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
,,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
,,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
,,2023-05-31T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
,,2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
,,2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
,,2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
,,2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
,,2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
,,2023-05-31T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
,,2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
,,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
,,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
,,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
,,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
