Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
,,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
,,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
,,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
,,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
,,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
,,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
,,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
,,2023-05-31T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
,,2023-05-31T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
,,2023-05-31T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
,,2023-05-31T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.87
,,2023-05-31T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.45
,,2023-05-31T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
,,2023-05-31T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
,,2023-05-31T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
,,2023-05-31T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
,,2023-05-31T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
,,2023-05-31T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
,,2023-05-31T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
,,2023-05-31T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
,,2023-05-31T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
,,2023-05-31T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
,,2023-05-31T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
,,2023-05-31T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
,,2023-05-31T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
,,2023-05-31T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
,,2023-05-31T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
,,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
,,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
,,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
,,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
,,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
,,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
,,2023-05-31T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
,,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
,,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
,,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
,,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
,,2023-05-31T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
,,2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
,,2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
,,2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
,,2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
,,2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
,,2023-05-31T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
,,2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
,,2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
,,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
,,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
,,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
,,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
,,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
,,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
,,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.47
,,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
,,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
,,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
,,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
,,2023-05-31T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
,,2023-05-31T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.53
,,2023-05-31T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
,,2023-05-31T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.41
,,2023-05-31T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.97
,,2023-05-31T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.7
,,2023-05-31T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
,,2023-05-31T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
,,2023-05-31T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
,,2023-05-31T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
,,2023-05-31T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
,,2023-05-31T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
,,2023-05-31T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
,,2023-05-31T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
,,2023-05-31T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
,,2023-05-31T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
,,2023-05-31T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
,,2023-05-31T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
,,2023-05-31T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
,,2023-05-31T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
,,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
,,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
,,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
,,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
,,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
,,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
,,2023-05-31T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
,,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
,,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
,,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
,,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
,,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
,,2023-05-31T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
,,2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
,,2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
,,2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
,,2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
,,2023-05-31T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
,,2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
,,2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
,,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
,,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
,,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
,,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
,,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
,,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
,,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
,,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
,,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
,,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
,,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
,,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
,,2023-05-31T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
,,2023-05-31T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.44
,,2023-05-31T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
,,2023-05-31T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.64
,,2023-05-31T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.09
,,2023-05-31T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
,,2023-05-31T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
,,2023-05-31T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
,,2023-05-31T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
,,2023-05-31T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
,,2023-05-31T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
,,2023-05-31T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
,,2023-05-31T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
,,2023-05-31T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
,,2023-05-31T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
,,2023-05-31T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
,,2023-05-31T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-05-31T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
,,2023-05-31T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
,,2023-05-31T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
,,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
,,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
,,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
,,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
,,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
,,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
,,2023-05-31T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
,,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
,,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
,,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
,,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
,,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
,,2023-05-31T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
,,2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
,,2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
,,2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
,,2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
,,2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
,,2023-05-31T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
,,2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
,,2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
,,2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
,,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
,,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
,,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
,,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
,,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
,,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
,,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
,,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
,,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
,,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
,,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
,,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
,,2023-05-31T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
,,2023-05-31T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
,,2023-05-31T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
,,2023-05-31T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.45
,,2023-05-31T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.17
,,2023-05-31T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
,,2023-05-31T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
,,2023-05-31T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
,,2023-05-31T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
,,2023-05-31T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
,,2023-05-31T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
,,2023-05-31T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
,,2023-05-31T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
,,2023-05-31T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
,,2023-05-31T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
,,2023-05-31T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
,,2023-05-31T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
,,2023-05-31T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
,,2023-05-31T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
,,2023-05-31T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
,,2023-05-31T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
,,2023-05-31T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
,,2023-05-31T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
,,2023-05-31T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
,,2023-05-31T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
,,2023-05-31T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
,,2023-05-31T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
,,2023-05-31T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
,,2023-05-31T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
,,2023-05-31T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
,,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
,,2023-05-31T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-05-31T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
,,2023-05-31T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
,,2023-05-31T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
,,2023-05-31T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
,,2023-05-31T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
,,2023-05-31T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
,,2023-05-31T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-05-31T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-05-31T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
,,2023-05-31T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
,,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
,,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
,,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
,,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
,,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
,,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
,,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
,,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
,,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
,,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
,,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
,,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
,,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
,,2023-05-31T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
,,2023-05-31T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
,,2023-05-31T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
,,2023-05-31T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.88
,,2023-05-31T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.59
,,2023-05-31T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
,,2023-05-31T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
,,2023-05-31T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
,,2023-05-31T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
,,2023-05-31T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
,,2023-05-31T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
,,2023-05-31T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
,,2023-05-31T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
,,2023-05-31T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
,,2023-05-31T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
,,2023-05-31T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
,,2023-05-31T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
,,2023-05-31T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
,,2023-05-31T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
,,2023-05-31T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
,,2023-05-31T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.58
,,2023-05-31T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
,,2023-05-31T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
,,2023-05-31T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
,,2023-05-31T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
,,2023-05-31T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
,,2023-05-31T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
,,2023-05-31T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
,,2023-05-31T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
,,2023-05-31T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
,,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
,,2023-05-31T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-05-31T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
,,2023-05-31T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
,,2023-05-31T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
,,2023-05-31T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
,,2023-05-31T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
,,2023-05-31T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
,,2023-05-31T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-05-31T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
,,2023-05-31T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
,,2023-05-31T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
,,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
,,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
,,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
,,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
,,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
,,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
,,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
,,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
,,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
,,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
,,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
,,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
,,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
,,2023-05-31T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
,,2023-05-31T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
,,2023-05-31T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
,,2023-05-31T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.73
,,2023-05-31T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.67
,,2023-05-31T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
,,2023-05-31T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
,,2023-05-31T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
,,2023-05-31T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
,,2023-05-31T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
,,2023-05-31T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
,,2023-05-31T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
,,2023-05-31T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
,,2023-05-31T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
,,2023-05-31T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
,,2023-05-31T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
,,2023-05-31T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
,,2023-05-31T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
,,2023-05-31T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
,,2023-05-31T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
,,2023-05-31T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.14
,,2023-05-31T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
,,2023-05-31T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
,,2023-05-31T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
,,2023-05-31T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
,,2023-05-31T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
,,2023-05-31T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
,,2023-05-31T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
,,2023-05-31T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
,,2023-05-31T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
,,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
,,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
,,2023-05-31T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
,,2023-05-31T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
,,2023-05-31T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
,,2023-05-31T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-05-31T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
,,2023-05-31T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
,,2023-05-31T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
,,2023-05-31T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
,,2023-05-31T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
,,2023-05-31T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
,,2023-05-31T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
,,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
,,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
,,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
,,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
,,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
,,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
,,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
,,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
,,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
,,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
,,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
,,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
,,2023-05-31T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
,,2023-05-31T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
,,2023-05-31T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
,,2023-05-31T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.19
,,2023-05-31T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.06
,,2023-05-31T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
,,2023-05-31T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
,,2023-05-31T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
,,2023-05-31T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
,,2023-05-31T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
,,2023-05-31T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
,,2023-05-31T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
,,2023-05-31T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
,,2023-05-31T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
,,2023-05-31T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
,,2023-05-31T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
,,2023-05-31T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
,,2023-05-31T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
,,2023-05-31T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
,,2023-05-31T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
,,2023-05-31T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
,,2023-05-31T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
,,2023-05-31T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
,,2023-05-31T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
,,2023-05-31T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
,,2023-05-31T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
,,2023-05-31T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
,,2023-05-31T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
,,2023-05-31T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
,,2023-05-31T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
,,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
,,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
,,2023-05-31T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
,,2023-05-31T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
,,2023-05-31T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
,,2023-05-31T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-05-31T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
,,2023-05-31T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
,,2023-05-31T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
,,2023-05-31T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
,,2023-05-31T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
,,2023-05-31T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
,,2023-05-31T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
,,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
,,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
,,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
,,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
,,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
,,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
,,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
,,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
,,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
,,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
,,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
,,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
,,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
,,2023-05-31T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
,,2023-05-31T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.56
,,2023-05-31T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
,,2023-05-31T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.71
,,2023-05-31T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.77
,,2023-05-31T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
,,2023-05-31T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
,,2023-05-31T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
,,2023-05-31T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
,,2023-05-31T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
,,2023-05-31T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
,,2023-05-31T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
,,2023-05-31T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
,,2023-05-31T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
,,2023-05-31T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
,,2023-05-31T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
,,2023-05-31T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
,,2023-05-31T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
,,2023-05-31T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
,,2023-05-31T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
,,2023-05-31T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
,,2023-05-31T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.17
,,2023-05-31T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
,,2023-05-31T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
,,2023-05-31T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
,,2023-05-31T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
,,2023-05-31T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
,,2023-05-31T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
,,2023-05-31T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
,,2023-05-31T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
,,2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
,,2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
,,2023-05-31T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
,,2023-05-31T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
,,2023-05-31T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
,,2023-05-31T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-05-31T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
,,2023-05-31T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
,,2023-05-31T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
,,2023-05-31T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-05-31T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-05-31T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
,,2023-05-31T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
,,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
,,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
,,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
,,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
,,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
,,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
,,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
,,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
,,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
,,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
,,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
,,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
,,2023-05-31T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
,,2023-05-31T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.6
,,2023-05-31T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
,,2023-05-31T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
,,2023-05-31T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
,,2023-05-31T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
,,2023-05-31T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
,,2023-05-31T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
,,2023-05-31T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
,,2023-05-31T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
,,2023-05-31T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
,,2023-05-31T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
,,2023-05-31T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
,,2023-05-31T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
,,2023-05-31T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
,,2023-05-31T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
,,2023-05-31T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-05-31T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
,,2023-05-31T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
,,2023-05-31T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
,,2023-05-31T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
,,2023-05-31T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
,,2023-05-31T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
,,2023-05-31T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
,,2023-05-31T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
,,2023-05-31T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
,,2023-05-31T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
,,2023-05-31T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
,,2023-05-31T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
,,2023-05-31T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
,,2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
,,2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
,,2023-05-31T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-05-31T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
,,2023-05-31T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
,,2023-05-31T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-05-31T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.8
,,2023-05-31T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
,,2023-05-31T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
,,2023-05-31T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-05-31T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-05-31T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
,,2023-05-31T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
,,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
,,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
,,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
,,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
,,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
,,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
,,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
,,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
,,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.32
,,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
,,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
,,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
,,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
,,2023-05-31T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
,,2023-05-31T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.45
,,2023-05-31T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
,,2023-05-31T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.13
,,2023-05-31T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.26
,,2023-05-31T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
,,2023-05-31T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
,,2023-05-31T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
,,2023-05-31T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
,,2023-05-31T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
,,2023-05-31T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
,,2023-05-31T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
,,2023-05-31T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-05-31T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
,,2023-05-31T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
,,2023-05-31T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
,,2023-05-31T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
,,2023-05-31T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
,,2023-05-31T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
,,2023-05-31T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
,,2023-05-31T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
,,2023-05-31T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
,,2023-05-31T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
,,2023-05-31T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
,,2023-05-31T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
,,2023-05-31T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
,,2023-05-31T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
,,2023-05-31T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
,,2023-05-31T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
,,2023-05-31T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
,,2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
,,2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
,,2023-05-31T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-05-31T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
,,2023-05-31T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
,,2023-05-31T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-05-31T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.86
,,2023-05-31T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
,,2023-05-31T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
,,2023-05-31T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-05-31T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-05-31T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
,,2023-05-31T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
,,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
,,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
,,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
,,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
,,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
,,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
,,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
,,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
,,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
,,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
,,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
,,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
,,2023-05-31T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
,,2023-05-31T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
,,2023-05-31T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
,,2023-05-31T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.76
,,2023-05-31T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.64
,,2023-05-31T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.94
,,2023-05-31T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
,,2023-05-31T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
,,2023-05-31T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
,,2023-05-31T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
,,2023-05-31T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
,,2023-05-31T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
,,2023-05-31T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
,,2023-05-31T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
,,2023-05-31T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
,,2023-05-31T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
,,2023-05-31T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
,,2023-05-31T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
,,2023-05-31T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
,,2023-05-31T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
,,2023-05-31T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
,,2023-05-31T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
,,2023-05-31T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
,,2023-05-31T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
,,2023-05-31T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
,,2023-05-31T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
,,2023-05-31T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
,,2023-05-31T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
,,2023-05-31T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
,,2023-05-31T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
,,2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
