Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
,,2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
,,2023-05-31T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-05-31T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
,,2023-05-31T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
,,2023-05-31T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-05-31T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
,,2023-05-31T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
,,2023-05-31T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
,,2023-05-31T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-05-31T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
,,2023-05-31T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
,,2023-05-31T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
,,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
,,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
,,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
,,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
,,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
,,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
,,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
,,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
,,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
,,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
,,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
,,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
,,2023-05-31T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
,,2023-05-31T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
,,2023-05-31T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
,,2023-05-31T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
,,2023-05-31T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
,,2023-05-31T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
,,2023-05-31T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
,,2023-05-31T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
,,2023-05-31T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
,,2023-05-31T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
,,2023-05-31T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
,,2023-05-31T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
,,2023-05-31T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
,,2023-05-31T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
,,2023-05-31T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
,,2023-05-31T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
,,2023-05-31T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
,,2023-05-31T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
,,2023-05-31T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
,,2023-05-31T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
,,2023-05-31T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.13
,,2023-05-31T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
,,2023-05-31T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
,,2023-05-31T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
,,2023-05-31T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
,,2023-05-31T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
,,2023-05-31T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
,,2023-05-31T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
,,2023-05-31T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
,,2023-05-31T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
,,2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
,,2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
,,2023-05-31T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-05-31T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
,,2023-05-31T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
,,2023-05-31T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-05-31T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
,,2023-05-31T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
,,2023-05-31T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
,,2023-05-31T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-05-31T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
,,2023-05-31T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-05-31T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
,,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
,,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
,,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
,,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
,,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
,,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
,,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
,,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
,,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
,,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
,,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
,,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
,,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
,,2023-06-01T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
,,2023-06-01T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
,,2023-06-01T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
,,2023-06-01T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.83
,,2023-06-01T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.37
,,2023-06-01T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
,,2023-06-01T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
,,2023-06-01T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
,,2023-06-01T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
,,2023-06-01T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
,,2023-06-01T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
,,2023-06-01T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
,,2023-06-01T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
,,2023-06-01T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
,,2023-06-01T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
,,2023-06-01T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
,,2023-06-01T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
,,2023-06-01T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
,,2023-06-01T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
,,2023-06-01T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
,,2023-06-01T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
,,2023-06-01T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
,,2023-06-01T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
,,2023-06-01T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
,,2023-06-01T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
,,2023-06-01T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.33
,,2023-06-01T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
,,2023-06-01T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
,,2023-06-01T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
,,2023-06-01T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
,,2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
,,2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
,,2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
,,2023-06-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
,,2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-06-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
,,2023-06-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
,,2023-06-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.74
,,2023-06-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
,,2023-06-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
,,2023-06-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-06-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
,,2023-06-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
,,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
,,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
,,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
,,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
,,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
,,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
,,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.98
,,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
,,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
,,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
,,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
,,2023-06-01T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
,,2023-06-01T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-01T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
,,2023-06-01T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.4
,,2023-06-01T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.03
,,2023-06-01T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
,,2023-06-01T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
,,2023-06-01T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
,,2023-06-01T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
,,2023-06-01T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
,,2023-06-01T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
,,2023-06-01T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
,,2023-06-01T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
,,2023-06-01T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
,,2023-06-01T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
,,2023-06-01T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
,,2023-06-01T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
,,2023-06-01T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
,,2023-06-01T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
,,2023-06-01T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
,,2023-06-01T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
,,2023-06-01T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
,,2023-06-01T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
,,2023-06-01T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
,,2023-06-01T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
,,2023-06-01T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.16
,,2023-06-01T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
,,2023-06-01T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
,,2023-06-01T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
,,2023-06-01T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
,,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
,,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
,,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
,,2023-06-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
,,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
,,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
,,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
,,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.9
,,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
,,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
,,2023-06-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
,,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
,,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
,,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
,,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
,,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
,,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
,,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
,,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
,,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
,,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
,,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
,,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
,,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.73
,,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
,,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
,,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
,,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
,,2023-06-01T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
,,2023-06-01T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
,,2023-06-01T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
,,2023-06-01T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
,,2023-06-01T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.75
,,2023-06-01T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
,,2023-06-01T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
,,2023-06-01T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
,,2023-06-01T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
,,2023-06-01T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
,,2023-06-01T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
,,2023-06-01T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
,,2023-06-01T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
,,2023-06-01T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
,,2023-06-01T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
,,2023-06-01T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
,,2023-06-01T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
,,2023-06-01T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
,,2023-06-01T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
,,2023-06-01T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
,,2023-06-01T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
,,2023-06-01T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
,,2023-06-01T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
,,2023-06-01T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
,,2023-06-01T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
,,2023-06-01T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.32
,,2023-06-01T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
,,2023-06-01T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
,,2023-06-01T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
,,2023-06-01T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.8
,,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
,,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
,,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
,,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
,,2023-06-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
,,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
,,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
,,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
,,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
,,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
,,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
,,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
,,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
,,2023-06-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
,,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
,,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
,,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
,,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
,,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
,,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
,,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
,,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
,,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
,,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.12
,,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
,,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
,,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
,,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
,,2023-06-01T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
,,2023-06-01T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
,,2023-06-01T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
,,2023-06-01T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
,,2023-06-01T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.42
,,2023-06-01T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
,,2023-06-01T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
,,2023-06-01T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
,,2023-06-01T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
,,2023-06-01T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
,,2023-06-01T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
,,2023-06-01T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
,,2023-06-01T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
,,2023-06-01T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
,,2023-06-01T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
,,2023-06-01T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
,,2023-06-01T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
,,2023-06-01T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
,,2023-06-01T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
,,2023-06-01T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
,,2023-06-01T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
,,2023-06-01T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
,,2023-06-01T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
,,2023-06-01T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
,,2023-06-01T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
,,2023-06-01T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.56
,,2023-06-01T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
,,2023-06-01T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
,,2023-06-01T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
,,2023-06-01T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.4
,,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
,,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
,,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
,,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
,,2023-06-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
,,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
,,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
,,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
,,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
,,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
,,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
,,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
,,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
,,2023-06-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
,,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
,,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
,,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
,,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
,,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
,,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
,,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
,,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
,,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
,,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
,,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
,,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.27
,,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
,,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
,,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
,,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
,,2023-06-01T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
,,2023-06-01T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
,,2023-06-01T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
,,2023-06-01T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.02
,,2023-06-01T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.21
,,2023-06-01T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.25
,,2023-06-01T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
,,2023-06-01T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
,,2023-06-01T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
,,2023-06-01T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
,,2023-06-01T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
,,2023-06-01T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-01T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
,,2023-06-01T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
,,2023-06-01T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
,,2023-06-01T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-01T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
,,2023-06-01T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
,,2023-06-01T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
,,2023-06-01T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
,,2023-06-01T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
,,2023-06-01T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
,,2023-06-01T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
,,2023-06-01T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
,,2023-06-01T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
,,2023-06-01T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.5
,,2023-06-01T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
,,2023-06-01T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
,,2023-06-01T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
,,2023-06-01T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.6
,,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
,,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
,,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
,,2023-06-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
,,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
,,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
,,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
,,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
,,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
,,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
,,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
,,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
,,2023-06-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
,,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
,,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
,,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
,,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
,,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
,,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
,,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
,,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
,,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
,,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
,,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
,,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
,,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.71
,,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
,,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
,,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
,,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
,,2023-06-01T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
,,2023-06-01T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
,,2023-06-01T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
,,2023-06-01T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
,,2023-06-01T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.78
,,2023-06-01T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.25
,,2023-06-01T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
,,2023-06-01T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
,,2023-06-01T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
,,2023-06-01T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
,,2023-06-01T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
,,2023-06-01T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
,,2023-06-01T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-01T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
,,2023-06-01T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
,,2023-06-01T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
,,2023-06-01T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
,,2023-06-01T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
,,2023-06-01T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
,,2023-06-01T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
,,2023-06-01T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
,,2023-06-01T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
,,2023-06-01T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
,,2023-06-01T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
,,2023-06-01T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
,,2023-06-01T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.39
,,2023-06-01T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
,,2023-06-01T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
,,2023-06-01T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
,,2023-06-01T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
,,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
,,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
,,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
,,2023-06-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
,,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
,,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
,,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
,,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
,,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
,,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
,,2023-06-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
,,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
,,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
,,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
,,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
,,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
,,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
,,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
,,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
,,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
,,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
,,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.34
,,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
,,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
,,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
,,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
,,2023-06-01T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
,,2023-06-01T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
,,2023-06-01T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
,,2023-06-01T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
,,2023-06-01T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.08
,,2023-06-01T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
,,2023-06-01T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
,,2023-06-01T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
,,2023-06-01T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
,,2023-06-01T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
,,2023-06-01T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
,,2023-06-01T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-01T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
,,2023-06-01T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
,,2023-06-01T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
,,2023-06-01T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
,,2023-06-01T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
,,2023-06-01T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
,,2023-06-01T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
,,2023-06-01T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
,,2023-06-01T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
,,2023-06-01T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
,,2023-06-01T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
,,2023-06-01T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
,,2023-06-01T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
,,2023-06-01T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.71
,,2023-06-01T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
,,2023-06-01T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
,,2023-06-01T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
,,2023-06-01T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.9
,,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
,,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
,,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
,,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
,,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
,,2023-06-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
,,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
,,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
,,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
,,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.33
,,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
,,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
,,2023-06-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
,,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
,,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
,,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
,,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
,,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
,,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
,,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
,,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
,,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
,,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
,,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
,,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.23
,,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
,,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
,,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
,,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
,,2023-06-01T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
,,2023-06-01T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
,,2023-06-01T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
,,2023-06-01T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.39
,,2023-06-01T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.63
,,2023-06-01T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
,,2023-06-01T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
,,2023-06-01T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
,,2023-06-01T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
,,2023-06-01T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
,,2023-06-01T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
,,2023-06-01T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
,,2023-06-01T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
,,2023-06-01T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
,,2023-06-01T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
,,2023-06-01T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
,,2023-06-01T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
,,2023-06-01T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
,,2023-06-01T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
,,2023-06-01T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
,,2023-06-01T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
,,2023-06-01T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
,,2023-06-01T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
,,2023-06-01T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
,,2023-06-01T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
,,2023-06-01T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.3
,,2023-06-01T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.3
,,2023-06-01T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
,,2023-06-01T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
,,2023-06-01T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.2
,,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
,,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
,,2023-06-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
,,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
,,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
,,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
,,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
,,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
,,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
,,2023-06-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
,,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
,,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
,,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
,,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
,,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
,,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
,,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
,,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
,,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
,,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
,,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
,,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.54
,,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
,,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
,,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
,,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
,,2023-06-01T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
,,2023-06-01T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
,,2023-06-01T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
,,2023-06-01T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
,,2023-06-01T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.29
,,2023-06-01T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
,,2023-06-01T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
,,2023-06-01T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
,,2023-06-01T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
,,2023-06-01T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
,,2023-06-01T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
,,2023-06-01T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-01T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
,,2023-06-01T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
,,2023-06-01T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
,,2023-06-01T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
,,2023-06-01T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
,,2023-06-01T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
,,2023-06-01T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
,,2023-06-01T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
,,2023-06-01T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
,,2023-06-01T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
,,2023-06-01T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
,,2023-06-01T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
,,2023-06-01T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
,,2023-06-01T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.13
,,2023-06-01T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
,,2023-06-01T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
,,2023-06-01T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
,,2023-06-01T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.7
,,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
,,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
,,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
,,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
,,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
,,2023-06-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
,,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
,,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
,,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
,,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
,,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
,,2023-06-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
,,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
,,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
,,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
,,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
,,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
,,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
,,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
,,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
,,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
,,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
,,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.04
,,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
,,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
,,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
,,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
,,2023-06-01T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
,,2023-06-01T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
,,2023-06-01T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
,,2023-06-01T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
,,2023-06-01T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.64
,,2023-06-01T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
,,2023-06-01T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
,,2023-06-01T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
