Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-01T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
,,2023-06-01T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
,,2023-06-01T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
,,2023-06-01T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
,,2023-06-01T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
,,2023-06-01T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
,,2023-06-01T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
,,2023-06-01T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
,,2023-06-01T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
,,2023-06-01T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
,,2023-06-01T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
,,2023-06-01T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
,,2023-06-01T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
,,2023-06-01T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
,,2023-06-01T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
,,2023-06-01T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
,,2023-06-01T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
,,2023-06-01T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.11
,,2023-06-01T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
,,2023-06-01T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
,,2023-06-01T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
,,2023-06-01T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.9
,,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
,,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
,,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
,,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
,,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
,,2023-06-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
,,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
,,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
,,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
,,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
,,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
,,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
,,2023-06-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
,,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
,,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
,,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
,,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
,,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
,,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
,,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
,,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
,,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
,,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.4
,,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
,,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
,,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
,,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
,,2023-06-01T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
,,2023-06-01T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
,,2023-06-01T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-01T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.02
,,2023-06-01T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.29
,,2023-06-01T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
,,2023-06-01T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
,,2023-06-01T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
,,2023-06-01T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
,,2023-06-01T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
,,2023-06-01T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
,,2023-06-01T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
,,2023-06-01T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-01T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
,,2023-06-01T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
,,2023-06-01T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
,,2023-06-01T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
,,2023-06-01T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
,,2023-06-01T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
,,2023-06-01T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
,,2023-06-01T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
,,2023-06-01T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
,,2023-06-01T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
,,2023-06-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
,,2023-06-01T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
,,2023-06-01T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.53
,,2023-06-01T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
,,2023-06-01T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
,,2023-06-01T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
,,2023-06-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
,,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
,,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
,,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
,,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
,,2023-06-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
,,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
,,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
,,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
,,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
,,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
,,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
,,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
,,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
,,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
,,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
,,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
,,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
,,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
,,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.1
,,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
,,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
,,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
,,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
,,2023-06-01T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
,,2023-06-01T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-01T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
,,2023-06-01T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
,,2023-06-01T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.89
,,2023-06-01T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
,,2023-06-01T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
,,2023-06-01T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
,,2023-06-01T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
,,2023-06-01T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
,,2023-06-01T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
,,2023-06-01T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
,,2023-06-01T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
,,2023-06-01T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
,,2023-06-01T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
,,2023-06-01T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
,,2023-06-01T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
,,2023-06-01T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
,,2023-06-01T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
,,2023-06-01T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
,,2023-06-01T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
,,2023-06-01T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
,,2023-06-01T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
,,2023-06-01T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
,,2023-06-01T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
,,2023-06-01T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.08
,,2023-06-01T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
,,2023-06-01T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
,,2023-06-01T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
,,2023-06-01T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.2
,,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
,,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
,,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
,,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
,,2023-06-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
,,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
,,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
,,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
,,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
,,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
,,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
,,2023-06-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
,,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
,,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
,,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
,,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
,,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
,,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
,,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.31
,,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
,,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
,,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
,,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
,,2023-06-01T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
,,2023-06-01T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
,,2023-06-01T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-06-01T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.05
,,2023-06-01T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.45
,,2023-06-01T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
,,2023-06-01T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
,,2023-06-01T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
,,2023-06-01T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.1
,,2023-06-01T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
,,2023-06-01T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
,,2023-06-01T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
,,2023-06-01T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
,,2023-06-01T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
,,2023-06-01T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
,,2023-06-01T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
,,2023-06-01T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
,,2023-06-01T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
,,2023-06-01T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
,,2023-06-01T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
,,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
,,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
,,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
,,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
,,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
,,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.82
,,2023-06-01T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
,,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
,,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
,,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.0
,,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
,,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
,,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
,,2023-06-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
,,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
,,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
,,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
,,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.54
,,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
,,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
,,2023-06-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
,,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
,,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
,,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
,,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
,,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
,,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
,,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
,,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
,,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.8
,,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
,,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
,,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
,,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
,,2023-06-01T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
,,2023-06-01T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
,,2023-06-01T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
,,2023-06-01T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.24
,,2023-06-01T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.51
,,2023-06-01T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.7
,,2023-06-01T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
,,2023-06-01T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
,,2023-06-01T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.5
,,2023-06-01T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
,,2023-06-01T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
,,2023-06-01T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
,,2023-06-01T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
,,2023-06-01T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
,,2023-06-01T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
,,2023-06-01T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
,,2023-06-01T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
,,2023-06-01T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
,,2023-06-01T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
,,2023-06-01T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
,,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.35
,,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.68
,,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.43
,,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
,,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
,,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.54
,,2023-06-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
,,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
,,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
,,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.6
,,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
,,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
,,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
,,2023-06-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
,,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
,,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
,,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
,,2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
,,2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
,,2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
,,2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
,,2023-06-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
,,2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
,,2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
,,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
,,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
,,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
,,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
,,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
,,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
,,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
,,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
,,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
,,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
,,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.7
,,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
,,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
,,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
,,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
,,2023-06-01T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
,,2023-06-01T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.52
,,2023-06-01T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
,,2023-06-01T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.28
,,2023-06-01T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.56
,,2023-06-01T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.67
,,2023-06-01T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
,,2023-06-01T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
,,2023-06-01T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
,,2023-06-01T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
,,2023-06-01T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
,,2023-06-01T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
,,2023-06-01T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
,,2023-06-01T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
,,2023-06-01T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
,,2023-06-01T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
,,2023-06-01T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
,,2023-06-01T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
,,2023-06-01T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
,,2023-06-01T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
,,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
,,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
,,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
,,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
,,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
,,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.03
,,2023-06-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
,,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
,,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
,,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.7
,,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
,,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
,,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
,,2023-06-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
,,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
,,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
,,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
,,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
,,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
,,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
,,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.45
,,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
,,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
,,2023-06-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
,,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
,,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
,,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
,,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
,,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
,,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
,,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
,,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
,,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
,,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
,,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.33
,,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
,,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
,,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
,,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
,,2023-06-01T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
,,2023-06-01T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.51
,,2023-06-01T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-01T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.75
,,2023-06-01T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.06
,,2023-06-01T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
,,2023-06-01T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
,,2023-06-01T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
,,2023-06-01T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
,,2023-06-01T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
,,2023-06-01T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-01T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
,,2023-06-01T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
,,2023-06-01T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
,,2023-06-01T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
,,2023-06-01T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
,,2023-06-01T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
,,2023-06-01T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
,,2023-06-01T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
,,2023-06-01T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
,,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
,,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
,,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
,,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
,,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
,,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.93
,,2023-06-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
,,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
,,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
,,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.7
,,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
,,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
,,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
,,2023-06-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
,,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
,,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
,,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
,,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
,,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
,,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
,,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
,,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
,,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
,,2023-06-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
,,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
,,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
,,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
,,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
,,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
,,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
,,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
,,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
,,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
,,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
,,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
,,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
,,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
,,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.99
,,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.89
,,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
,,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
,,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
,,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
,,2023-06-01T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
,,2023-06-01T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.53
,,2023-06-01T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
,,2023-06-01T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.81
,,2023-06-01T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.88
,,2023-06-01T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.85
,,2023-06-01T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
,,2023-06-01T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
,,2023-06-01T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
,,2023-06-01T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
,,2023-06-01T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-01T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
,,2023-06-01T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
,,2023-06-01T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
,,2023-06-01T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
,,2023-06-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
,,2023-06-01T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
,,2023-06-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
,,2023-06-01T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
,,2023-06-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
,,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
,,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
,,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.77
,,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.31
,,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
,,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.38
,,2023-06-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
,,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
,,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
,,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.6
,,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
,,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
,,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
,,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
,,2023-06-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
,,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
,,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
,,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
,,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.37
,,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
,,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
,,2023-06-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
,,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
,,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
,,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
,,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
,,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
,,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
,,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
,,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
,,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
,,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.64
,,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
,,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.04
,,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
,,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
,,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
,,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
,,2023-06-01T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
,,2023-06-01T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.56
,,2023-06-01T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-01T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.92
,,2023-06-01T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.12
,,2023-06-01T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
,,2023-06-01T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.5
,,2023-06-01T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.1
,,2023-06-01T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
,,2023-06-01T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
,,2023-06-01T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
,,2023-06-01T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
,,2023-06-01T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
,,2023-06-01T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
,,2023-06-01T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
,,2023-06-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
,,2023-06-01T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
,,2023-06-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
,,2023-06-01T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
,,2023-06-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
,,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.45
,,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.54
,,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.99
,,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
,,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
,,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.39
,,2023-06-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
,,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
,,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
,,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.1
,,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
,,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
,,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
,,2023-06-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
,,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
,,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
,,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
,,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
,,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
,,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
,,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
,,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
,,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
,,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
,,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
,,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
,,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
,,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
,,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
,,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
,,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
,,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
,,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.06
,,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
,,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.7
,,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
,,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
,,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
,,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
,,2023-06-01T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
,,2023-06-01T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.48
,,2023-06-01T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
,,2023-06-01T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.49
,,2023-06-01T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.48
,,2023-06-01T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
,,2023-06-01T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
,,2023-06-01T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.1
,,2023-06-01T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
,,2023-06-01T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
,,2023-06-01T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
,,2023-06-01T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
,,2023-06-01T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
,,2023-06-01T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
,,2023-06-01T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
,,2023-06-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
,,2023-06-01T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
,,2023-06-01T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
,,2023-06-01T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
,,2023-06-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
,,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
,,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.35
,,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.98
,,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.21
,,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
,,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.61
,,2023-06-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
,,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
,,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
,,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.5
,,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
,,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
,,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
,,2023-06-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
,,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
,,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
,,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.74
,,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
,,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
,,2023-06-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
,,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
,,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
,,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
,,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
,,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
,,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
,,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
,,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
,,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
,,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
,,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.52
,,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
,,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.24
,,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
,,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
,,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
,,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
,,2023-06-01T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
,,2023-06-01T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
,,2023-06-01T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
,,2023-06-01T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.81
,,2023-06-01T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.75
,,2023-06-01T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
,,2023-06-01T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
,,2023-06-01T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
,,2023-06-01T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.7
,,2023-06-01T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
,,2023-06-01T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
,,2023-06-01T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
,,2023-06-01T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
,,2023-06-01T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
,,2023-06-01T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
,,2023-06-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
,,2023-06-01T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
,,2023-06-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
,,2023-06-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
,,2023-06-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
,,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
,,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.13
,,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.18
,,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
,,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
,,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.24
,,2023-06-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.3
,,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
,,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
,,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.6
,,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
,,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
,,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
,,2023-06-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
,,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
,,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
,,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
,,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
,,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
,,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
,,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
