Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
,,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
,,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
,,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
,,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
,,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
,,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
,,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
,,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
,,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.43
,,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.15
,,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.77
,,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
,,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
,,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
,,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
,,2023-06-01T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
,,2023-06-01T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
,,2023-06-01T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-01T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.58
,,2023-06-01T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.6
,,2023-06-01T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
,,2023-06-01T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
,,2023-06-01T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
,,2023-06-01T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
,,2023-06-01T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
,,2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
,,2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
,,2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
,,2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
,,2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
,,2023-06-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
,,2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
,,2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
,,2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
,,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
,,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
,,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.91
,,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
,,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
,,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.44
,,2023-06-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
,,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
,,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
,,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.9
,,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
,,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
,,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
,,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
,,2023-06-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
,,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
,,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
,,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
,,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
,,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
,,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
,,2023-06-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
,,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
,,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
,,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
,,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
,,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
,,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
,,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
,,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
,,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
,,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.12
,,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.3
,,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.7
,,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
,,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
,,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
,,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
,,2023-06-01T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
,,2023-06-01T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
,,2023-06-01T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
,,2023-06-01T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.66
,,2023-06-01T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.37
,,2023-06-01T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.26
,,2023-06-01T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
,,2023-06-01T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
,,2023-06-01T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
,,2023-06-01T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
,,2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
,,2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
,,2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
,,2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
,,2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
,,2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
,,2023-06-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
,,2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
,,2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
,,2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
,,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
,,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.94
,,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.29
,,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
,,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
,,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.53
,,2023-06-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
,,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
,,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
,,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.0
,,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
,,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
,,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
,,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
,,2023-06-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
,,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
,,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
,,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
,,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
,,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
,,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
,,2023-06-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
,,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
,,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
,,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
,,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
,,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
,,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
,,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
,,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
,,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
,,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.75
,,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
,,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.56
,,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
,,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
,,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
,,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
,,2023-06-01T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
,,2023-06-01T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
,,2023-06-01T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
,,2023-06-01T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
,,2023-06-01T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.9
,,2023-06-01T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
,,2023-06-01T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
,,2023-06-01T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
,,2023-06-01T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
,,2023-06-01T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
,,2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
,,2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
,,2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
,,2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
,,2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
,,2023-06-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
,,2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
,,2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
,,2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
,,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.11
,,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.5
,,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.24
,,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
,,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
,,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.69
,,2023-06-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.5
,,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
,,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
,,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.3
,,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
,,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
,,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
,,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
,,2023-06-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
,,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
,,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
,,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
,,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
,,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
,,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
,,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
,,2023-06-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
,,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
,,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
,,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
,,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
,,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
,,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
,,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
,,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
,,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
,,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.19
,,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.06
,,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.58
,,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
,,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
,,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
,,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
,,2023-06-01T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
,,2023-06-01T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
,,2023-06-01T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
,,2023-06-01T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.2
,,2023-06-01T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.65
,,2023-06-01T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
,,2023-06-01T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
,,2023-06-01T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
,,2023-06-01T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
,,2023-06-01T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
,,2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
,,2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
,,2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
,,2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
,,2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
,,2023-06-01T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
,,2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
,,2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
,,2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
,,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
,,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.3
,,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.75
,,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
,,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
,,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.1
,,2023-06-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,86.5
,,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
,,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
,,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.5
,,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
,,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
,,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
,,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
,,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
,,2023-06-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
,,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
,,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
,,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
,,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
,,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
,,2023-06-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
,,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
,,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
,,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
,,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
,,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
,,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
,,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
,,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
,,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
,,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
,,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.89
,,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
,,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.04
,,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
,,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
,,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
,,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
,,2023-06-01T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
,,2023-06-01T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
,,2023-06-01T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
,,2023-06-01T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.44
,,2023-06-01T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.53
,,2023-06-01T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.49
,,2023-06-01T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
,,2023-06-01T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
,,2023-06-01T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
,,2023-06-01T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
,,2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
,,2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
,,2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
,,2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
,,2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
,,2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
,,2023-06-01T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
,,2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
,,2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
,,2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
,,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
,,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
,,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.23
,,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
,,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
,,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.14
,,2023-06-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
,,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
,,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
,,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.7
,,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
,,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
,,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
,,2023-06-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
,,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
,,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
,,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
,,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
,,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
,,2023-06-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
,,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
,,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
,,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
,,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
,,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
,,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
,,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
,,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
,,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
,,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
,,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
,,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.76
,,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.61
,,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
,,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
,,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
,,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
,,2023-06-01T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
,,2023-06-01T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
,,2023-06-01T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
,,2023-06-01T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.77
,,2023-06-01T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.29
,,2023-06-01T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
,,2023-06-01T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
,,2023-06-01T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
,,2023-06-01T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
,,2023-06-01T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
,,2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
,,2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
,,2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
,,2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
,,2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
,,2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
,,2023-06-01T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
,,2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
,,2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
,,2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
,,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
,,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
,,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.97
,,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.92
,,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.65
,,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.12
,,2023-06-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
,,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
,,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
,,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.6
,,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
,,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
,,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
,,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
,,2023-06-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
,,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
,,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
,,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
,,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
,,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.95
,,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
,,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
,,2023-06-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
,,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
,,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
,,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
,,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
,,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
,,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
,,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
,,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
,,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.19
,,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
,,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
,,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
,,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
,,2023-06-01T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
,,2023-06-01T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
,,2023-06-01T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
,,2023-06-01T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.47
,,2023-06-01T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.64
,,2023-06-01T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
,,2023-06-01T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
,,2023-06-01T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
,,2023-06-01T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
,,2023-06-01T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
,,2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
,,2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
,,2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
,,2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
,,2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.17
,,2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
,,2023-06-01T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
,,2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
,,2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
,,2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
,,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
,,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
,,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.9
,,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.91
,,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.01
,,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.35
,,2023-06-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
,,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
,,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
,,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.4
,,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
,,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
,,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
,,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
,,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
,,2023-06-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
,,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
,,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
,,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
,,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
,,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
,,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
,,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
,,2023-06-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
,,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
,,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
,,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
,,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
,,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
,,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
,,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
,,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.58
,,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.2
,,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.06
,,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
,,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
,,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
,,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
,,2023-06-01T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
,,2023-06-01T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
,,2023-06-01T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
,,2023-06-01T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.71
,,2023-06-01T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.34
,,2023-06-01T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.03
,,2023-06-01T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
,,2023-06-01T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.4
,,2023-06-01T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
,,2023-06-01T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
,,2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
,,2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
,,2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
,,2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
,,2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.61
,,2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
,,2023-06-01T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
,,2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
,,2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.0
,,2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
,,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.01
,,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.48
,,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
,,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
,,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.45
,,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.34
,,2023-06-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
,,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
,,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
,,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.2
,,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
,,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
,,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
,,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
,,2023-06-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
,,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
,,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
,,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
,,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
,,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
,,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
,,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
,,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
,,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
,,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
,,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
,,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
,,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
,,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.4
,,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.87
,,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.74
,,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
,,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
,,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
,,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
,,2023-06-01T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.17
,,2023-06-01T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.72
,,2023-06-01T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.22
,,2023-06-01T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.96
,,2023-06-01T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.3
,,2023-06-01T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.33
,,2023-06-01T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
,,2023-06-01T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.6
,,2023-06-01T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.7
,,2023-06-01T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
,,2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
,,2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
,,2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
,,2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
,,2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
,,2023-06-01T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
,,2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
,,2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
,,2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
,,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.3
,,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.2
,,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.74
,,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.97
,,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
,,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.65
,,2023-06-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
,,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.2
,,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
,,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.7
,,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
,,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
,,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
,,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
,,2023-06-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
,,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
,,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
,,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
,,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
,,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
,,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
,,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
,,2023-06-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
,,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
,,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
,,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
,,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
,,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
,,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.32
,,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
,,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.52
,,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.25
,,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.78
,,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
,,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
,,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
,,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
,,2023-06-01T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.47
,,2023-06-01T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.05
,,2023-06-01T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.29
,,2023-06-01T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.35
,,2023-06-01T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.73
,,2023-06-01T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.56
,,2023-06-01T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
,,2023-06-01T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.5
,,2023-06-01T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.9
,,2023-06-01T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.6
,,2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
,,2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
,,2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
,,2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
,,2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
,,2023-06-01T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
,,2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
,,2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
,,2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
,,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
,,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.83
,,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
,,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.31
,,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
,,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.17
,,2023-06-01T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
,,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
,,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
,,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.6
,,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
,,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
,,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
,,2023-06-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
,,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
,,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
,,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
,,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
,,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
,,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
,,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
,,2023-06-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
,,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
,,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
,,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.25
,,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
,,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
,,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.61
,,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.58
,,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.7
,,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
,,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
,,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
,,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
,,2023-06-01T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.66
,,2023-06-01T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.99
,,2023-06-01T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.53
,,2023-06-01T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.51
,,2023-06-01T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.07
,,2023-06-01T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.84
,,2023-06-01T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
,,2023-06-01T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.8
,,2023-06-01T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
,,2023-06-01T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.2
,,2023-06-01T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-01T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
,,2023-06-01T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
,,2023-06-01T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
,,2023-06-01T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
,,2023-06-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
,,2023-06-01T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
,,2023-06-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
,,2023-06-01T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
,,2023-06-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
,,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.02
,,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.74
