Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
,,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.3
,,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
,,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.48
,,2023-06-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
,,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
,,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
,,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
,,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
,,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
,,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
,,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
,,2023-06-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
,,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
,,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
,,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
,,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
,,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
,,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
,,2023-06-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
,,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
,,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
,,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
,,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
,,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
,,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
,,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.41
,,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
,,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.61
,,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.87
,,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.32
,,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
,,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
,,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
,,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
,,2023-06-01T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.28
,,2023-06-01T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.25
,,2023-06-01T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.01
,,2023-06-01T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.44
,,2023-06-01T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.79
,,2023-06-01T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.18
,,2023-06-01T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
,,2023-06-01T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.9
,,2023-06-01T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.4
,,2023-06-01T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.3
,,2023-06-01T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
,,2023-06-01T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
,,2023-06-01T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
,,2023-06-01T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
,,2023-06-01T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
,,2023-06-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
,,2023-06-01T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
,,2023-06-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
,,2023-06-01T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
,,2023-06-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
,,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.42
,,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.69
,,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
,,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.28
,,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.67
,,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.02
,,2023-06-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
,,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
,,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
,,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.7
,,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
,,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
,,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
,,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
,,2023-06-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
,,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
,,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
,,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
,,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
,,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
,,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
,,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
,,2023-06-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
,,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
,,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
,,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
,,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
,,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.38
,,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
,,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.92
,,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.26
,,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.66
,,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
,,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
,,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
,,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
,,2023-06-01T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.64
,,2023-06-01T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.43
,,2023-06-01T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.11
,,2023-06-01T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.6
,,2023-06-01T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.22
,,2023-06-01T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.98
,,2023-06-01T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
,,2023-06-01T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.4
,,2023-06-01T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.2
,,2023-06-01T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.4
,,2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
,,2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
,,2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
,,2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
,,2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
,,2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
,,2023-06-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
,,2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
,,2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
,,2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
,,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
,,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
,,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.35
,,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.32
,,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
,,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.25
,,2023-06-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
,,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
,,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
,,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.8
,,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
,,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
,,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
,,2023-06-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
,,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
,,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
,,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
,,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
,,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
,,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
,,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
,,2023-06-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
,,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
,,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
,,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
,,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
,,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
,,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
,,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
,,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
,,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.17
,,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.67
,,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.96
,,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
,,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
,,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
,,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
,,2023-06-01T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.71
,,2023-06-01T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.99
,,2023-06-01T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.88
,,2023-06-01T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.88
,,2023-06-01T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.63
,,2023-06-01T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.46
,,2023-06-01T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
,,2023-06-01T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.7
,,2023-06-01T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
,,2023-06-01T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.5
,,2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
,,2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
,,2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
,,2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
,,2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
,,2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
,,2023-06-01T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
,,2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
,,2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
,,2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
,,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
,,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
,,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
,,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.02
,,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
,,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.79
,,2023-06-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
,,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
,,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
,,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.5
,,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
,,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
,,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
,,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
,,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
,,2023-06-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
,,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
,,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
,,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
,,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
,,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
,,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
,,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
,,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
,,2023-06-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
,,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
,,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
,,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
,,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
,,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
,,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.95
,,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
,,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
,,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.44
,,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.57
,,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.07
,,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
,,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
,,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
,,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
,,2023-06-01T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.1
,,2023-06-01T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.32
,,2023-06-01T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.84
,,2023-06-01T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.7
,,2023-06-01T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.16
,,2023-06-01T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.6
,,2023-06-01T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
,,2023-06-01T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.5
,,2023-06-01T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.1
,,2023-06-01T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.8
,,2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
,,2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
,,2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
,,2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
,,2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
,,2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
,,2023-06-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
,,2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
,,2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
,,2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
,,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
,,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
,,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
,,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
,,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
,,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.04
,,2023-06-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
,,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
,,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
,,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.9
,,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
,,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
,,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
,,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
,,2023-06-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
,,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
,,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
,,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
,,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
,,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
,,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
,,2023-06-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
,,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
,,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
,,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
,,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
,,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
,,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
,,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.78
,,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
,,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
,,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.01
,,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.36
,,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.44
,,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
,,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
,,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
,,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
,,2023-06-01T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.12
,,2023-06-01T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.81
,,2023-06-01T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.81
,,2023-06-01T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.6
,,2023-06-01T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.31
,,2023-06-01T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.86
,,2023-06-01T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
,,2023-06-01T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
,,2023-06-01T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
,,2023-06-01T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.5
,,2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
,,2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
,,2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
,,2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
,,2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
,,2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
,,2023-06-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
,,2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
,,2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
,,2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
,,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
,,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
,,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
,,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.81
,,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
,,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.33
,,2023-06-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
,,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
,,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
,,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.2
,,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
,,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
,,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
,,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
,,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
,,2023-06-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
,,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
,,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
,,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
,,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.16
,,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
,,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
,,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
,,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.4
,,2023-06-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
,,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
,,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
,,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
,,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
,,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
,,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.99
,,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
,,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
,,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.07
,,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.88
,,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
,,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
,,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
,,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
,,2023-06-01T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.06
,,2023-06-01T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.91
,,2023-06-01T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.56
,,2023-06-01T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.33
,,2023-06-01T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.7
,,2023-06-01T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.92
,,2023-06-01T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
,,2023-06-01T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.8
,,2023-06-01T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.7
,,2023-06-01T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.1
,,2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
,,2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
,,2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
,,2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
,,2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
,,2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
,,2023-06-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
,,2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
,,2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
,,2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
,,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
,,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
,,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.15
,,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.82
,,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.3
,,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.85
,,2023-06-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
,,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
,,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
,,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.7
,,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
,,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
,,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
,,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
,,2023-06-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
,,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
,,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
,,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
,,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
,,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
,,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
,,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
,,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.8
,,2023-06-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
,,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
,,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
,,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
,,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
,,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
,,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
,,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
,,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
,,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.3
,,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.76
,,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.06
,,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
,,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
,,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
,,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
,,2023-06-01T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.1
,,2023-06-01T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.04
,,2023-06-01T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.35
,,2023-06-01T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.8
,,2023-06-01T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.42
,,2023-06-01T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.46
,,2023-06-01T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
,,2023-06-01T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.8
,,2023-06-01T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
,,2023-06-01T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.1
,,2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
,,2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
,,2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
,,2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
,,2023-06-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
,,2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
,,2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
,,2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
,,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
,,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
,,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
,,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
,,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
,,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.21
,,2023-06-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
,,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
,,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
,,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.4
,,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
,,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
,,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
,,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
,,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
,,2023-06-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
,,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
,,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
,,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
,,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
,,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
,,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
,,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
,,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
,,2023-06-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
,,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
,,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
,,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
,,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
,,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
,,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
,,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
,,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
,,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
,,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.63
,,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.2
,,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.87
,,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
,,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
,,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
,,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
,,2023-06-01T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.17
,,2023-06-01T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.15
,,2023-06-01T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.67
,,2023-06-01T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.04
,,2023-06-01T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.36
,,2023-06-01T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.73
,,2023-06-01T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
,,2023-06-01T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.3
,,2023-06-01T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.7
,,2023-06-01T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.4
,,2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
,,2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
,,2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
,,2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
,,2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
,,2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
,,2023-06-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
,,2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
,,2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
,,2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
,,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
,,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
,,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
,,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
,,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
,,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.95
,,2023-06-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
,,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
,,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
,,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.1
,,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
,,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
,,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
,,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
,,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
,,2023-06-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
,,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
,,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
,,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
,,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
,,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
,,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
,,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
,,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
,,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
,,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
,,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
,,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
,,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
,,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
,,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
,,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
,,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.29
,,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.3
,,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.45
,,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
,,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
,,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
,,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
,,2023-06-01T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.1
,,2023-06-01T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.31
,,2023-06-01T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.83
,,2023-06-01T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.99
,,2023-06-01T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.29
,,2023-06-01T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.33
,,2023-06-01T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
,,2023-06-01T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,119.8
,,2023-06-01T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
,,2023-06-01T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.3
,,2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
,,2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
,,2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
,,2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
,,2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
,,2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
,,2023-06-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
,,2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
,,2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
,,2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
,,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.6
,,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
,,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
,,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.39
,,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
,,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.62
,,2023-06-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
,,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
,,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
,,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.7
,,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
,,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
,,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
,,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
,,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
,,2023-06-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
,,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
,,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
,,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
,,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
,,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
,,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
,,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
,,2023-06-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
,,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
,,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
,,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
,,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
,,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
,,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
,,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
,,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
,,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
,,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.9
,,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.02
,,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.03
,,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
,,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
,,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
,,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
,,2023-06-01T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.29
,,2023-06-01T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.87
,,2023-06-01T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.53
,,2023-06-01T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.99
,,2023-06-01T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.14
,,2023-06-01T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.7
,,2023-06-01T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
,,2023-06-01T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.2
,,2023-06-01T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.1
,,2023-06-01T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.4
,,2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
,,2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
,,2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
,,2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
,,2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
,,2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
,,2023-06-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
,,2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
,,2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
,,2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
,,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
,,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
,,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.97
,,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
,,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
,,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.31
,,2023-06-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
,,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
,,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
,,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.6
,,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
,,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
,,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
,,2023-06-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
,,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
,,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
,,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
,,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
,,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
,,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.5
,,2023-06-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
,,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
,,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
,,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
,,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
,,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
,,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
,,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
,,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.34
,,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
,,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
,,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.26
,,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.67
,,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.59
,,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
