Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
,,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
,,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
,,2023-06-01T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.6
,,2023-06-01T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.39
,,2023-06-01T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.82
,,2023-06-01T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.59
,,2023-06-01T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.55
,,2023-06-01T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.73
,,2023-06-01T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.9
,,2023-06-01T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
,,2023-06-01T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.6
,,2023-06-01T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,118.2
,,2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
,,2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
,,2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
,,2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
,,2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
,,2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
,,2023-06-01T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
,,2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
,,2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
,,2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
,,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
,,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
,,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
,,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.57
,,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.66
,,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.59
,,2023-06-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
,,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
,,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
,,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.0
,,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
,,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
,,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
,,2023-06-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
,,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
,,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
,,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
,,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
,,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.07
,,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.8
,,2023-06-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
,,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
,,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
,,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
,,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.54
,,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
,,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
,,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.48
,,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.46
,,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.72
,,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
,,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
,,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
,,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
,,2023-06-01T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.41
,,2023-06-01T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.14
,,2023-06-01T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.38
,,2023-06-01T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.93
,,2023-06-01T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.62
,,2023-06-01T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.94
,,2023-06-01T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
,,2023-06-01T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.3
,,2023-06-01T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.5
,,2023-06-01T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.1
,,2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
,,2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
,,2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
,,2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
,,2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
,,2023-06-01T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
,,2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
,,2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
,,2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
,,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.62
,,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
,,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
,,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.08
,,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.21
,,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.99
,,2023-06-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
,,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.1
,,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
,,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.3
,,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
,,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
,,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
,,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
,,2023-06-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
,,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
,,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
,,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
,,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.82
,,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.81
,,2023-06-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
,,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
,,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
,,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
,,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
,,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
,,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
,,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
,,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.69
,,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.35
,,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.38
,,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
,,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
,,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
,,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
,,2023-06-01T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.88
,,2023-06-01T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.93
,,2023-06-01T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.98
,,2023-06-01T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.18
,,2023-06-01T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.55
,,2023-06-01T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.21
,,2023-06-01T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
,,2023-06-01T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.1
,,2023-06-01T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.9
,,2023-06-01T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.0
,,2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
,,2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
,,2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
,,2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
,,2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
,,2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
,,2023-06-01T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
,,2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
,,2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
,,2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
,,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
,,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
,,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.99
,,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
,,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
,,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.21
,,2023-06-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
,,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
,,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
,,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.2
,,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
,,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
,,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
,,2023-06-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
,,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
,,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
,,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
,,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
,,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
,,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
,,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.95
,,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.93
,,2023-06-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
,,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
,,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
,,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
,,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
,,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
,,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
,,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
,,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
,,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
,,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.56
,,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.85
,,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.77
,,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
,,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
,,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
,,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
,,2023-06-01T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.17
,,2023-06-01T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.95
,,2023-06-01T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.58
,,2023-06-01T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.6
,,2023-06-01T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.51
,,2023-06-01T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.57
,,2023-06-01T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
,,2023-06-01T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.2
,,2023-06-01T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.6
,,2023-06-01T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.3
,,2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
,,2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
,,2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
,,2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
,,2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
,,2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
,,2023-06-01T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
,,2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
,,2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
,,2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
,,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
,,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
,,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.89
,,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
,,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
,,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.03
,,2023-06-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,98.5
,,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
,,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
,,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.7
,,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
,,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
,,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
,,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
,,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
,,2023-06-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
,,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
,,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
,,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
,,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
,,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
,,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
,,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
,,2023-06-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
,,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
,,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
,,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
,,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
,,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
,,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
,,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.38
,,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
,,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
,,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.23
,,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.68
,,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,77.15
,,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,153.3
,,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
,,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
,,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
,,2023-06-01T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.8
,,2023-06-01T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.3
,,2023-06-01T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.55
,,2023-06-01T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.57
,,2023-06-01T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.5
,,2023-06-01T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.28
,,2023-06-01T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
,,2023-06-01T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.9
,,2023-06-01T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.9
,,2023-06-01T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.1
,,2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
,,2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
,,2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
,,2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
,,2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
,,2023-06-01T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
,,2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
,,2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
,,2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
,,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
,,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
,,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
,,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
,,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.78
,,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.9
,,2023-06-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.3
,,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
,,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
,,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.0
,,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
,,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
,,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
,,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
,,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
,,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
,,2023-06-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
,,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
,,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
,,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
,,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
,,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
,,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
,,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.67
,,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.7
,,2023-06-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
,,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
,,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
,,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
,,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
,,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
,,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
,,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
,,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
,,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
,,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
,,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.98
,,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.8
,,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.57
,,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
,,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
,,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
,,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
,,2023-06-01T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.59
,,2023-06-01T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.1
,,2023-06-01T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.09
,,2023-06-01T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.97
,,2023-06-01T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.02
,,2023-06-01T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.63
,,2023-06-01T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
,,2023-06-01T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,108.6
,,2023-06-01T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.2
,,2023-06-01T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.1
,,2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
,,2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
,,2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
,,2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
,,2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
,,2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
,,2023-06-01T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
,,2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
,,2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
,,2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
,,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
,,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
,,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
,,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
,,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.75
,,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.32
,,2023-06-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
,,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
,,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
,,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.1
,,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
,,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
,,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
,,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
,,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
,,2023-06-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
,,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
,,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
,,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
,,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
,,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
,,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
,,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.95
,,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.89
,,2023-06-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
,,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
,,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
,,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
,,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
,,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
,,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
,,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
,,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
,,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
,,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.5
,,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.8
,,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.46
,,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
,,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
,,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
,,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
,,2023-06-01T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.87
,,2023-06-01T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.59
,,2023-06-01T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.57
,,2023-06-01T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.07
,,2023-06-01T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.1
,,2023-06-01T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.16
,,2023-06-01T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
,,2023-06-01T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.0
,,2023-06-01T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.9
,,2023-06-01T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.2
,,2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
,,2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
,,2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
,,2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
,,2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
,,2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
,,2023-06-01T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
,,2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
,,2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
,,2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
,,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
,,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
,,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
,,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
,,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
,,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.32
,,2023-06-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
,,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
,,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
,,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.7
,,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
,,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
,,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
,,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
,,2023-06-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
,,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
,,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
,,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
,,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
,,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
,,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.21
,,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.61
,,2023-06-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
,,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
,,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
,,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
,,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
,,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
,,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
,,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
,,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.32
,,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.6
,,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.95
,,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
,,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
,,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
,,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
,,2023-06-01T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.84
,,2023-06-01T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.68
,,2023-06-01T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.12
,,2023-06-01T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.26
,,2023-06-01T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.45
,,2023-06-01T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.97
,,2023-06-01T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
,,2023-06-01T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.4
,,2023-06-01T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.8
,,2023-06-01T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.5
,,2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
,,2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
,,2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
,,2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
,,2023-06-01T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
,,2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
,,2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
,,2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
,,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
,,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
,,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
,,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
,,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
,,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.89
,,2023-06-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.6
,,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
,,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
,,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.3
,,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
,,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
,,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
,,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
,,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
,,2023-06-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
,,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
,,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
,,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
,,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
,,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
,,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.66
,,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.63
,,2023-06-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
,,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
,,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
,,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
,,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
,,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
,,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
,,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
,,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.56
,,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.46
,,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.1
,,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
,,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
,,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
,,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
,,2023-06-01T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.69
,,2023-06-01T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.7
,,2023-06-01T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.73
,,2023-06-01T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.56
,,2023-06-01T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.12
,,2023-06-01T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.86
,,2023-06-01T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
,,2023-06-01T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.5
,,2023-06-01T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.6
,,2023-06-01T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.3
,,2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
,,2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
,,2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
,,2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
,,2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
,,2023-06-01T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
,,2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
,,2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
,,2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
,,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
,,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
,,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
,,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.74
,,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
,,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.97
,,2023-06-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
,,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
,,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
,,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.0
,,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
,,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
,,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
,,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
,,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
,,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
,,2023-06-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
,,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
,,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
,,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
,,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
,,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
,,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.97
,,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.44
,,2023-06-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
,,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
,,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
,,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
,,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
,,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
,,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
,,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
,,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.85
,,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.36
,,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.63
,,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
,,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
,,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
,,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
,,2023-06-01T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.82
,,2023-06-01T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.83
,,2023-06-01T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.45
,,2023-06-01T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.27
,,2023-06-01T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.01
,,2023-06-01T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.43
,,2023-06-01T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
,,2023-06-01T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.3
,,2023-06-01T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.9
,,2023-06-01T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.7
,,2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
,,2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
,,2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
,,2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
,,2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
,,2023-06-01T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
,,2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
,,2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
,,2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
,,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
,,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
,,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
,,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
,,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
,,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.62
,,2023-06-01T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.5
,,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
,,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
,,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.7
,,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
,,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
,,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
,,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
,,2023-06-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
,,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
,,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
,,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
,,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
,,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.77
,,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
,,2023-06-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
,,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
,,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
,,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
,,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
,,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
,,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.46
,,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
,,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
,,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.48
,,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.58
,,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.34
,,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
,,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
,,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
,,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
,,2023-06-01T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.16
,,2023-06-01T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.9
,,2023-06-01T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.7
,,2023-06-01T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.78
,,2023-06-01T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.5
,,2023-06-01T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.59
,,2023-06-01T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
,,2023-06-01T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.4
,,2023-06-01T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.5
,,2023-06-01T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,115.7
,,2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
,,2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
,,2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
,,2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.89
,,2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
,,2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
,,2023-06-01T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
,,2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
,,2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
,,2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
,,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.34
,,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
,,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
,,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
,,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
,,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.62
,,2023-06-01T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.2
,,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
,,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
,,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.8
,,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
,,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
,,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
,,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
,,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
