Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
,,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
,,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
,,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
,,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
,,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
,,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.36
,,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.61
,,2023-06-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
,,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
,,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
,,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
,,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
,,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.73
,,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
,,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
,,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.86
,,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.33
,,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,73.98
,,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,144.7
,,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
,,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
,,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
,,2023-06-01T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.06
,,2023-06-01T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.39
,,2023-06-01T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.14
,,2023-06-01T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.5
,,2023-06-01T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.84
,,2023-06-01T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.92
,,2023-06-01T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.7
,,2023-06-01T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.4
,,2023-06-01T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.7
,,2023-06-01T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.8
,,2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
,,2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
,,2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
,,2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
,,2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
,,2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
,,2023-06-01T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
,,2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
,,2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
,,2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
,,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
,,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
,,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
,,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.26
,,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
,,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.74
,,2023-06-01T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.8
,,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
,,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
,,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.8
,,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
,,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
,,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
,,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
,,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
,,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
,,2023-06-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
,,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
,,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
,,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
,,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
,,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.78
,,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.9
,,2023-06-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
,,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
,,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
,,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
,,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
,,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
,,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
,,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.04
,,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.16
,,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.72
,,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,148.7
,,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
,,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
,,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
,,2023-06-01T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.67
,,2023-06-01T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.18
,,2023-06-01T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.83
,,2023-06-01T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.63
,,2023-06-01T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.96
,,2023-06-01T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.38
,,2023-06-01T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
,,2023-06-01T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.4
,,2023-06-01T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.0
,,2023-06-01T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.3
,,2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
,,2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
,,2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
,,2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
,,2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
,,2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
,,2023-06-01T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
,,2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
,,2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
,,2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
,,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
,,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
,,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
,,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
,,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
,,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.74
,,2023-06-01T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.4
,,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
,,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
,,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.3
,,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
,,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
,,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
,,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
,,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
,,2023-06-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
,,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
,,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
,,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
,,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
,,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.06
,,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.25
,,2023-06-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
,,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
,,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
,,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
,,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
,,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
,,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
,,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.59
,,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.43
,,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.38
,,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
,,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
,,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
,,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
,,2023-06-01T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.76
,,2023-06-01T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.99
,,2023-06-01T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.19
,,2023-06-01T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.96
,,2023-06-01T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.89
,,2023-06-01T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.18
,,2023-06-01T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
,,2023-06-01T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.5
,,2023-06-01T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.0
,,2023-06-01T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.7
,,2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
,,2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
,,2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
,,2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.23
,,2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
,,2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
,,2023-06-01T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
,,2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
,,2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
,,2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
,,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
,,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
,,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
,,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
,,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
,,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.0
,,2023-06-01T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
,,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
,,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
,,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.0
,,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
,,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
,,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
,,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
,,2023-06-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
,,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
,,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
,,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
,,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
,,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.89
,,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.28
,,2023-06-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
,,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
,,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
,,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
,,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
,,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
,,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
,,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
,,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.83
,,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.68
,,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.05
,,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
,,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
,,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
,,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
,,2023-06-01T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.39
,,2023-06-01T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.59
,,2023-06-01T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.53
,,2023-06-01T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.13
,,2023-06-01T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.91
,,2023-06-01T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.53
,,2023-06-01T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
,,2023-06-01T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.8
,,2023-06-01T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.5
,,2023-06-01T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.8
,,2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
,,2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
,,2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
,,2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
,,2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.83
,,2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
,,2023-06-01T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
,,2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
,,2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
,,2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
,,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
,,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
,,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
,,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
,,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
,,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.21
,,2023-06-01T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
,,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
,,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
,,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.3
,,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
,,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
,,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
,,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
,,2023-06-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
,,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
,,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
,,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
,,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
,,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
,,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
,,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.08
,,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.45
,,2023-06-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
,,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
,,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
,,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
,,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
,,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
,,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
,,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
,,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.65
,,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.47
,,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.4
,,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
,,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
,,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
,,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
,,2023-06-01T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.56
,,2023-06-01T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.35
,,2023-06-01T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.84
,,2023-06-01T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.07
,,2023-06-01T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.66
,,2023-06-01T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.38
,,2023-06-01T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
,,2023-06-01T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.7
,,2023-06-01T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.4
,,2023-06-01T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.5
,,2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
,,2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.24
,,2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
,,2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
,,2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
,,2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
,,2023-06-01T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
,,2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
,,2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
,,2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
,,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
,,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
,,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
,,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
,,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
,,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.99
,,2023-06-01T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
,,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
,,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
,,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.8
,,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
,,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
,,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
,,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
,,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
,,2023-06-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
,,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
,,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
,,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.57
,,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.08
,,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.79
,,2023-06-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
,,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
,,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
,,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.1
,,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
,,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
,,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.24
,,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.15
,,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.8
,,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
,,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
,,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
,,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
,,2023-06-01T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.88
,,2023-06-01T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.32
,,2023-06-01T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.24
,,2023-06-01T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.97
,,2023-06-01T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.73
,,2023-06-01T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.1
,,2023-06-01T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
,,2023-06-01T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.8
,,2023-06-01T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.7
,,2023-06-01T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.6
,,2023-06-01T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
,,2023-06-01T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
,,2023-06-01T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
,,2023-06-01T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.47
,,2023-06-01T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
,,2023-06-01T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
,,2023-06-01T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
,,2023-06-01T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
,,2023-06-01T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
,,2023-06-01T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
,,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
,,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
,,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
,,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
,,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
,,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.93
,,2023-06-01T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
,,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
,,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
,,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.8
,,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
,,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
,,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
,,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
,,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
,,2023-06-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
,,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
,,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
,,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
,,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
,,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
,,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.61
,,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.25
,,2023-06-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
,,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
,,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
,,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
,,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
,,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
,,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
,,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
,,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.74
,,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.96
,,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.59
,,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
,,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
,,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
,,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
,,2023-06-01T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.98
,,2023-06-01T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.95
,,2023-06-01T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.77
,,2023-06-01T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.33
,,2023-06-01T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.26
,,2023-06-01T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.61
,,2023-06-01T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
,,2023-06-01T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.2
,,2023-06-01T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.1
,,2023-06-01T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
,,2023-06-01T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
,,2023-06-01T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.9
,,2023-06-01T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
,,2023-06-01T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.16
,,2023-06-01T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
,,2023-06-01T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
,,2023-06-01T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
,,2023-06-01T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
,,2023-06-01T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
,,2023-06-01T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
,,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.5
,,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
,,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
,,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
,,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
,,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.2
,,2023-06-01T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
,,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
,,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
,,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.6
,,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
,,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
,,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
,,2023-06-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
,,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
,,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
,,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
,,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.87
,,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.94
,,2023-06-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
,,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
,,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
,,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
,,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
,,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.11
,,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.06
,,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
,,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.86
,,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.4
,,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.57
,,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
,,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
,,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
,,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
,,2023-06-01T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.74
,,2023-06-01T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.9
,,2023-06-01T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.05
,,2023-06-01T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.56
,,2023-06-01T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.97
,,2023-06-01T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.35
,,2023-06-01T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
,,2023-06-01T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.4
,,2023-06-01T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.1
,,2023-06-01T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
,,2023-06-01T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
,,2023-06-01T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
,,2023-06-01T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
,,2023-06-01T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
,,2023-06-01T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
,,2023-06-01T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
,,2023-06-01T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
,,2023-06-01T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
,,2023-06-01T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
,,2023-06-01T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
,,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
,,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.7
,,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
,,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
,,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
,,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.4
,,2023-06-01T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
,,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
,,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
,,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.8
,,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
,,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
,,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
,,2023-06-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
,,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
,,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
,,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
,,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
,,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
,,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.57
,,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.54
,,2023-06-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
,,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
,,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
,,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
,,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.26
,,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
,,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
,,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.69
,,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.03
,,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.14
,,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
,,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
,,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
,,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
,,2023-06-01T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.86
,,2023-06-01T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.77
,,2023-06-01T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.26
,,2023-06-01T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.88
,,2023-06-01T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.19
,,2023-06-01T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.75
,,2023-06-01T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
,,2023-06-01T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.5
,,2023-06-01T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.0
,,2023-06-01T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
,,2023-06-01T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
,,2023-06-01T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
,,2023-06-01T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
,,2023-06-01T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.45
,,2023-06-01T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
,,2023-06-01T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
,,2023-06-01T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
,,2023-06-01T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
,,2023-06-01T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
,,2023-06-01T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
,,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
,,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.25
,,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
,,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
,,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
,,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.6
,,2023-06-01T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
,,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
,,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
,,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.2
,,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
,,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
,,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
,,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
,,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
,,2023-06-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
,,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
,,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
,,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
,,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
,,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.98
,,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.61
,,2023-06-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
,,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
,,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
,,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
,,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
,,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
,,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
,,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
,,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
,,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.98
,,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.66
,,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.59
,,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
,,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
,,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
,,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
,,2023-06-01T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.82
,,2023-06-01T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.43
,,2023-06-01T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.7
,,2023-06-01T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.47
,,2023-06-01T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.2
,,2023-06-01T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.52
,,2023-06-01T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
,,2023-06-01T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.8
,,2023-06-01T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.6
,,2023-06-01T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.8
,,2023-06-01T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
,,2023-06-01T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
,,2023-06-01T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
,,2023-06-01T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.13
,,2023-06-01T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
,,2023-06-01T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
,,2023-06-01T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
,,2023-06-01T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
,,2023-06-01T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
,,2023-06-01T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
,,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.51
,,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.27
,,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
,,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
,,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
,,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.24
,,2023-06-01T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
,,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
,,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
,,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.5
,,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
,,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
,,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
,,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
,,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
,,2023-06-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
,,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
,,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
,,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
,,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
,,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.16
,,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.95
,,2023-06-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
,,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
,,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
,,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
,,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
,,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.14
,,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.82
,,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
,,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.9
,,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.52
,,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.22
,,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
,,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
,,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
,,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
,,2023-06-01T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.92
,,2023-06-01T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.05
,,2023-06-01T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.49
,,2023-06-01T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.33
,,2023-06-01T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.03
,,2023-06-01T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.76
,,2023-06-01T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
,,2023-06-01T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.0
,,2023-06-01T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.5
,,2023-06-01T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.8
