Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-01T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
,,2023-06-01T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
,,2023-06-01T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
,,2023-06-01T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
,,2023-06-01T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
,,2023-06-01T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
,,2023-06-01T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
,,2023-06-01T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
,,2023-06-01T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
,,2023-06-01T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
,,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.26
,,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.02
,,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
,,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
,,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
,,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.0
,,2023-06-01T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,72.2
,,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
,,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
,,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.3
,,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
,,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
,,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
,,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
,,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
,,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
,,2023-06-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
,,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
,,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
,,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
,,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
,,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
,,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.28
,,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.5
,,2023-06-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
,,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
,,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
,,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
,,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.26
,,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
,,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
,,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.02
,,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.49
,,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.79
,,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
,,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
,,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
,,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
,,2023-06-01T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.03
,,2023-06-01T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.4
,,2023-06-01T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.02
,,2023-06-01T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.31
,,2023-06-01T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.23
,,2023-06-01T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.91
,,2023-06-01T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
,,2023-06-01T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.6
,,2023-06-01T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
,,2023-06-01T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.0
,,2023-06-01T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
,,2023-06-01T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
,,2023-06-01T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-01T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.47
,,2023-06-01T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
,,2023-06-01T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
,,2023-06-01T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
,,2023-06-01T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
,,2023-06-01T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
,,2023-06-01T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
,,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.47
,,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
,,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
,,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
,,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
,,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.07
,,2023-06-01T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.3
,,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
,,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
,,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.9
,,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
,,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
,,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
,,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
,,2023-06-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
,,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
,,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
,,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
,,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
,,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
,,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.01
,,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.73
,,2023-06-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
,,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
,,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
,,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
,,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
,,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.26
,,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
,,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
,,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.19
,,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.08
,,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.65
,,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
,,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
,,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
,,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
,,2023-06-01T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.14
,,2023-06-01T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.67
,,2023-06-01T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.93
,,2023-06-01T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.0
,,2023-06-01T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.73
,,2023-06-01T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.57
,,2023-06-01T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
,,2023-06-01T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.0
,,2023-06-01T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.1
,,2023-06-01T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.5
,,2023-06-01T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
,,2023-06-01T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
,,2023-06-01T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
,,2023-06-01T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
,,2023-06-01T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
,,2023-06-01T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
,,2023-06-01T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
,,2023-06-01T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
,,2023-06-01T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
,,2023-06-01T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
,,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.3
,,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
,,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
,,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
,,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
,,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.3
,,2023-06-01T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
,,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
,,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
,,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.8
,,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
,,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
,,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
,,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
,,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
,,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
,,2023-06-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
,,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
,,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
,,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
,,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
,,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
,,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.18
,,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.67
,,2023-06-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
,,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
,,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
,,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
,,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
,,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
,,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.87
,,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
,,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
,,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.58
,,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.84
,,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.02
,,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
,,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
,,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
,,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
,,2023-06-01T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.99
,,2023-06-01T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.68
,,2023-06-01T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.88
,,2023-06-01T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.33
,,2023-06-01T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.82
,,2023-06-01T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.55
,,2023-06-01T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
,,2023-06-01T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.2
,,2023-06-01T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.0
,,2023-06-01T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.2
,,2023-06-01T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
,,2023-06-01T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
,,2023-06-01T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
,,2023-06-01T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.52
,,2023-06-01T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
,,2023-06-01T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
,,2023-06-01T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
,,2023-06-01T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
,,2023-06-01T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
,,2023-06-01T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
,,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.15
,,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
,,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.86
,,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
,,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
,,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.17
,,2023-06-01T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
,,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
,,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
,,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.2
,,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
,,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
,,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
,,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
,,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
,,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
,,2023-06-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
,,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
,,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
,,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
,,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
,,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.22
,,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.79
,,2023-06-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
,,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
,,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
,,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
,,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
,,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
,,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
,,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
,,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.53
,,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.33
,,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.37
,,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
,,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
,,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
,,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
,,2023-06-01T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.81
,,2023-06-01T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.41
,,2023-06-01T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.26
,,2023-06-01T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.01
,,2023-06-01T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.24
,,2023-06-01T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.81
,,2023-06-01T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
,,2023-06-01T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.9
,,2023-06-01T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.6
,,2023-06-01T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.7
,,2023-06-01T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
,,2023-06-01T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
,,2023-06-01T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
,,2023-06-01T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
,,2023-06-01T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
,,2023-06-01T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
,,2023-06-01T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
,,2023-06-01T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
,,2023-06-01T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
,,2023-06-01T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
,,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.38
,,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
,,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.49
,,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
,,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
,,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.01
,,2023-06-01T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.8
,,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
,,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
,,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.6
,,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
,,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
,,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
,,2023-06-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
,,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
,,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
,,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
,,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
,,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.16
,,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.75
,,2023-06-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
,,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
,,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
,,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
,,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
,,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
,,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
,,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
,,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
,,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
,,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
,,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.47
,,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.77
,,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.55
,,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
,,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
,,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
,,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
,,2023-06-01T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.56
,,2023-06-01T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.91
,,2023-06-01T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.55
,,2023-06-01T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.06
,,2023-06-01T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.37
,,2023-06-01T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.19
,,2023-06-01T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
,,2023-06-01T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.0
,,2023-06-01T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.6
,,2023-06-01T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.7
,,2023-06-01T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
,,2023-06-01T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
,,2023-06-01T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-01T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
,,2023-06-01T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
,,2023-06-01T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
,,2023-06-01T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
,,2023-06-01T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
,,2023-06-01T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
,,2023-06-01T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
,,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
,,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.16
,,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
,,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
,,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
,,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.56
,,2023-06-01T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,83.4
,,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
,,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
,,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.4
,,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
,,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
,,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
,,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
,,2023-06-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
,,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
,,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
,,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
,,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
,,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
,,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.21
,,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.75
,,2023-06-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
,,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
,,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
,,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
,,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
,,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
,,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
,,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
,,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.67
,,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.43
,,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.97
,,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
,,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
,,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
,,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
,,2023-06-01T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.99
,,2023-06-01T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.77
,,2023-06-01T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.84
,,2023-06-01T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.88
,,2023-06-01T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.39
,,2023-06-01T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.05
,,2023-06-01T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
,,2023-06-01T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.1
,,2023-06-01T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.5
,,2023-06-01T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.5
,,2023-06-01T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
,,2023-06-01T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
,,2023-06-01T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
,,2023-06-01T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
,,2023-06-01T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
,,2023-06-01T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
,,2023-06-01T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
,,2023-06-01T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
,,2023-06-01T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
,,2023-06-01T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
,,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.55
,,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
,,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
,,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
,,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
,,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.05
,,2023-06-01T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,89.0
,,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
,,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
,,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.8
,,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
,,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
,,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
,,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
,,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
,,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
,,2023-06-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
,,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
,,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
,,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
,,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
,,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.35
,,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.2
,,2023-06-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
,,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
,,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
,,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
,,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
,,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.61
,,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
,,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
,,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.06
,,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.39
,,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.13
,,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
,,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
,,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
,,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
,,2023-06-01T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.12
,,2023-06-01T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.75
,,2023-06-01T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.69
,,2023-06-01T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.24
,,2023-06-01T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.45
,,2023-06-01T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.22
,,2023-06-01T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
,,2023-06-01T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.2
,,2023-06-01T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.8
,,2023-06-01T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.8
,,2023-06-01T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
,,2023-06-01T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
,,2023-06-01T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-01T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
,,2023-06-01T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
,,2023-06-01T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
,,2023-06-01T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
,,2023-06-01T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
,,2023-06-01T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
,,2023-06-01T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
,,2023-06-01T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
,,2023-06-01T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.3
,,2023-06-01T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.94
,,2023-06-01T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
,,2023-06-01T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
,,2023-06-01T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.4
,,2023-06-01T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.4
,,2023-06-01T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
,,2023-06-01T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
,,2023-06-01T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.1
,,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
,,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
,,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
,,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
,,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
,,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
,,2023-06-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
,,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
,,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
,,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
,,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
,,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
,,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
,,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.29
,,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.75
,,2023-06-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
,,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
,,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
,,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
,,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
,,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
,,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
,,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.7
,,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.78
,,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
,,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.92
,,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.53
,,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,65.94
,,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
,,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
,,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
,,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
,,2023-06-01T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.25
,,2023-06-01T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.19
,,2023-06-01T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.1
,,2023-06-01T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.84
,,2023-06-01T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.21
,,2023-06-01T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.57
,,2023-06-01T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
,,2023-06-01T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.2
,,2023-06-01T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
,,2023-06-01T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.3
,,2023-06-01T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
,,2023-06-01T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
,,2023-06-01T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
,,2023-06-01T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.8
,,2023-06-01T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
,,2023-06-01T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
,,2023-06-01T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
,,2023-06-01T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
,,2023-06-01T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
,,2023-06-01T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
,,2023-06-01T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
,,2023-06-01T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.19
,,2023-06-01T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.49
,,2023-06-01T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
,,2023-06-01T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
,,2023-06-01T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.94
,,2023-06-01T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.1
,,2023-06-01T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
,,2023-06-01T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
,,2023-06-01T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.9
,,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
,,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
,,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
,,2023-06-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
,,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
,,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
,,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
,,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
,,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
,,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
,,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.63
,,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.1
,,2023-06-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
,,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
,,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
,,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
,,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
,,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.45
,,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
,,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.65
,,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.9
,,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.62
,,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
,,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
,,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
,,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
,,2023-06-01T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.26
,,2023-06-01T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.81
,,2023-06-01T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.02
,,2023-06-01T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.3
,,2023-06-01T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.61
,,2023-06-01T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.7
,,2023-06-01T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
,,2023-06-01T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.3
,,2023-06-01T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.1
,,2023-06-01T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.9
,,2023-06-01T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
,,2023-06-01T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
,,2023-06-01T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-01T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.7
,,2023-06-01T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.91
,,2023-06-01T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
,,2023-06-01T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
,,2023-06-01T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
,,2023-06-01T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
,,2023-06-01T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
,,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
,,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
,,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
,,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
,,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
,,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.41
,,2023-06-01T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.4
,,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
,,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
,,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.4
,,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
,,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
,,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
,,2023-06-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
,,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
,,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
,,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
,,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
,,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
,,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
,,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.02
,,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.46
,,2023-06-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
,,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
,,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
,,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
,,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
,,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
,,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
,,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
,,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
,,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
,,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.14
,,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.34
,,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.57
,,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
,,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
,,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
,,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
,,2023-06-01T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.48
,,2023-06-01T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.9
,,2023-06-01T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.28
,,2023-06-01T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.0
,,2023-06-01T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.09
,,2023-06-01T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.62
,,2023-06-01T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
,,2023-06-01T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.2
,,2023-06-01T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
,,2023-06-01T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.6
,,2023-06-01T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
,,2023-06-01T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
,,2023-06-01T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
,,2023-06-01T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
,,2023-06-01T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.48
,,2023-06-01T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
,,2023-06-01T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
,,2023-06-01T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
,,2023-06-01T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
,,2023-06-01T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
,,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
,,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.6
,,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
,,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
,,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
,,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.03
,,2023-06-01T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.7
,,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
,,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
,,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.0
,,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
,,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
,,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
,,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
,,2023-06-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
,,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
,,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
,,2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
,,2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.46
,,2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.1
,,2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.39
,,2023-06-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
