Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
,,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
,,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
,,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.67
,,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.15
,,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
,,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.57
,,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.39
,,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
,,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
,,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
,,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
,,2023-06-01T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.3
,,2023-06-01T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.41
,,2023-06-01T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.42
,,2023-06-01T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.65
,,2023-06-01T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.28
,,2023-06-01T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.89
,,2023-06-01T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
,,2023-06-01T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.7
,,2023-06-01T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
,,2023-06-01T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.0
,,2023-06-01T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.39
,,2023-06-01T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.2
,,2023-06-01T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
,,2023-06-01T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.52
,,2023-06-01T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.56
,,2023-06-01T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
,,2023-06-01T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
,,2023-06-01T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
,,2023-06-01T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
,,2023-06-01T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
,,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.35
,,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.08
,,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.03
,,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
,,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
,,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.98
,,2023-06-01T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,77.3
,,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
,,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
,,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.8
,,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
,,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
,,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
,,2023-06-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
,,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
,,2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
,,2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
,,2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.72
,,2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
,,2023-06-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
,,2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
,,2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
,,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
,,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
,,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.15
,,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.17
,,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
,,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.29
,,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.62
,,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,73.98
,,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
,,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
,,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
,,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
,,2023-06-01T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.01
,,2023-06-01T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.52
,,2023-06-01T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.52
,,2023-06-01T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.13
,,2023-06-01T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.04
,,2023-06-01T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.06
,,2023-06-01T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
,,2023-06-01T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.6
,,2023-06-01T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
,,2023-06-01T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.4
,,2023-06-01T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
,,2023-06-01T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
,,2023-06-01T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
,,2023-06-01T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.65
,,2023-06-01T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
,,2023-06-01T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
,,2023-06-01T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
,,2023-06-01T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
,,2023-06-01T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
,,2023-06-01T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
,,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
,,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.87
,,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.94
,,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
,,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.67
,,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.54
,,2023-06-01T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,95.7
,,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
,,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
,,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.6
,,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
,,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
,,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
,,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
,,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
,,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
,,2023-06-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
,,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
,,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
,,2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
,,2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
,,2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.41
,,2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.33
,,2023-06-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
,,2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
,,2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
,,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
,,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
,,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.64
,,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
,,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
,,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.1
,,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.59
,,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,74.96
,,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
,,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
,,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
,,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
,,2023-06-01T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.68
,,2023-06-01T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.66
,,2023-06-01T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.69
,,2023-06-01T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.06
,,2023-06-01T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.03
,,2023-06-01T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.66
,,2023-06-01T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
,,2023-06-01T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.7
,,2023-06-01T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.3
,,2023-06-01T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.7
,,2023-06-01T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
,,2023-06-01T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
,,2023-06-01T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
,,2023-06-01T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.13
,,2023-06-01T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
,,2023-06-01T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
,,2023-06-01T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
,,2023-06-01T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
,,2023-06-01T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
,,2023-06-01T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
,,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
,,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.07
,,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
,,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
,,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.64
,,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.91
,,2023-06-01T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.3
,,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
,,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
,,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.8
,,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
,,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
,,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
,,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
,,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
,,2023-06-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
,,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
,,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
,,2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
,,2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.23
,,2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.36
,,2023-06-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
,,2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
,,2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
,,2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
,,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
,,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
,,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
,,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
,,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
,,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.9
,,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.82
,,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
,,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
,,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
,,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
,,2023-06-01T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.69
,,2023-06-01T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.02
,,2023-06-01T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.5
,,2023-06-01T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.35
,,2023-06-01T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.11
,,2023-06-01T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.22
,,2023-06-01T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.3
,,2023-06-01T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,110.2
,,2023-06-01T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.4
,,2023-06-01T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.5
,,2023-06-01T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
,,2023-06-01T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
,,2023-06-01T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
,,2023-06-01T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.48
,,2023-06-01T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.01
,,2023-06-01T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
,,2023-06-01T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
,,2023-06-01T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
,,2023-06-01T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
,,2023-06-01T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
,,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
,,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.94
,,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
,,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.8
,,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.52
,,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.34
,,2023-06-01T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.9
,,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
,,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
,,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.1
,,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
,,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
,,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
,,2023-06-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
,,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
,,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
,,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
,,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
,,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
,,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.06
,,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.81
,,2023-06-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
,,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
,,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
,,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
,,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
,,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
,,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
,,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
,,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.41
,,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.09
,,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,69.88
,,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
,,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
,,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
,,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
,,2023-06-01T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.19
,,2023-06-01T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.07
,,2023-06-01T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.05
,,2023-06-01T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.77
,,2023-06-01T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.62
,,2023-06-01T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.08
,,2023-06-01T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
,,2023-06-01T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,116.5
,,2023-06-01T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
,,2023-06-01T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,114.1
,,2023-06-01T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
,,2023-06-01T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
,,2023-06-01T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
,,2023-06-01T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.31
,,2023-06-01T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.22
,,2023-06-01T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
,,2023-06-01T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
,,2023-06-01T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
,,2023-06-01T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
,,2023-06-01T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
,,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
,,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.29
,,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
,,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
,,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.96
,,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.41
,,2023-06-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.5
,,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
,,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
,,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.2
,,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
,,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
,,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
,,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
,,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
,,2023-06-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
,,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
,,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
,,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
,,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
,,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
,,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.54
,,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.44
,,2023-06-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
,,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
,,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
,,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
,,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
,,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
,,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,61.1
,,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.99
,,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,79.33
,,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
,,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
,,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
,,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
,,2023-06-01T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.29
,,2023-06-01T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.41
,,2023-06-01T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.42
,,2023-06-01T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.62
,,2023-06-01T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.07
,,2023-06-01T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.16
,,2023-06-01T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
,,2023-06-01T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.5
,,2023-06-01T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.8
,,2023-06-01T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.9
,,2023-06-01T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
,,2023-06-01T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
,,2023-06-01T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
,,2023-06-01T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.28
,,2023-06-01T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.69
,,2023-06-01T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
,,2023-06-01T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
,,2023-06-01T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
,,2023-06-01T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.8
,,2023-06-01T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
,,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
,,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.35
,,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
,,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.3
,,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.05
,,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.86
,,2023-06-01T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.6
,,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
,,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
,,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.0
,,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
,,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
,,2023-06-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
,,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
,,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
,,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
,,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
,,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.79
,,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.45
,,2023-06-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
,,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
,,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
,,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
,,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
,,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
,,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.38
,,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
,,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.87
,,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,62.01
,,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,76.14
,,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
,,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
,,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
,,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
,,2023-06-01T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.39
,,2023-06-01T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.66
,,2023-06-01T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.51
,,2023-06-01T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.21
,,2023-06-01T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.51
,,2023-06-01T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.94
,,2023-06-01T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
,,2023-06-01T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.8
,,2023-06-01T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.7
,,2023-06-01T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.5
,,2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
,,2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
,,2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
,,2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.55
,,2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.1
,,2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
,,2023-06-01T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
,,2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
,,2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
,,2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
,,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
,,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.38
,,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
,,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.7
,,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.95
,,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.55
,,2023-06-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
,,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
,,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
,,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.0
,,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
,,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
,,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
,,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
,,2023-06-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
,,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
,,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
,,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
,,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
,,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.64
,,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.77
,,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
,,2023-06-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
,,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
,,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
,,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
,,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
,,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
,,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
,,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
,,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,54.38
,,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.89
,,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,74.66
,,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
,,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
,,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
,,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
,,2023-06-01T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.58
,,2023-06-01T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.42
,,2023-06-01T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.07
,,2023-06-01T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.88
,,2023-06-01T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.75
,,2023-06-01T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.23
,,2023-06-01T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
,,2023-06-01T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.8
,,2023-06-01T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.4
,,2023-06-01T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.1
,,2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
,,2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
,,2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
,,2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
,,2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.84
,,2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
,,2023-06-01T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
,,2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
,,2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
,,2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
,,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
,,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.36
,,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
,,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.62
,,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.67
,,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.19
,,2023-06-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
,,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
,,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
,,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.4
,,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
,,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
,,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
,,2023-06-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
,,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
,,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
,,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
,,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
,,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
,,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.68
,,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
,,2023-06-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
,,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
,,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
,,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
,,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
,,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
,,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
,,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
,,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
,,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,54.14
,,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.28
,,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,73.02
,,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
,,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
,,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
,,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
,,2023-06-01T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.53
,,2023-06-01T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.33
,,2023-06-01T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.65
,,2023-06-01T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.11
,,2023-06-01T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.01
,,2023-06-01T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.3
,,2023-06-01T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
,,2023-06-01T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.6
,,2023-06-01T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
,,2023-06-01T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.3
,,2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
,,2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
,,2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
,,2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.77
,,2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.93
,,2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
,,2023-06-01T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
,,2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
,,2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
,,2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
,,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
,,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.11
,,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
,,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.25
,,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.3
,,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.14
,,2023-06-01T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
,,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
,,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
,,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.5
,,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
,,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
,,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
,,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
,,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
,,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
,,2023-06-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
,,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
,,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
,,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.73
,,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.65
,,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.89
,,2023-06-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
,,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
,,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
,,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
,,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
,,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.73
,,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
,,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
,,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,54.51
,,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.68
,,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,74.73
,,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
,,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
,,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
,,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
,,2023-06-01T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.62
,,2023-06-01T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.46
,,2023-06-01T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.26
,,2023-06-01T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.51
,,2023-06-01T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.68
,,2023-06-01T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.4
,,2023-06-01T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
,,2023-06-01T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.2
,,2023-06-01T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.1
,,2023-06-01T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.7
,,2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
,,2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
,,2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
,,2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
,,2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
,,2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
,,2023-06-01T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
,,2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
,,2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
,,2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
,,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.94
,,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.25
,,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
,,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.92
,,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.26
,,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.14
,,2023-06-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.7
,,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
,,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.8
,,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.7
,,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
,,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
,,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
,,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
,,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
,,2023-06-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
,,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
,,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
,,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
,,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
,,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.59
,,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.79
,,2023-06-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
,,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
,,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
,,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
,,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
,,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
,,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
,,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
,,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,54.17
,,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.55
,,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,73.14
,,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
,,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
,,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
,,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
,,2023-06-01T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.05
,,2023-06-01T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.03
,,2023-06-01T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.74
,,2023-06-01T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.58
,,2023-06-01T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.05
,,2023-06-01T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.0
,,2023-06-01T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
,,2023-06-01T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.4
,,2023-06-01T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
,,2023-06-01T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.2
,,2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
,,2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
,,2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
,,2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
,,2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.21
,,2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
,,2023-06-01T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
,,2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
,,2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
,,2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
,,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.89
,,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.81
,,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
