Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.38
,,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.56
,,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.92
,,2023-06-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,71.7
,,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
,,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.8
,,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.7
,,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
,,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
,,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
,,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
,,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
,,2023-06-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
,,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
,,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
,,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
,,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
,,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.2
,,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
,,2023-06-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
,,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
,,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
,,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
,,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.67
,,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
,,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
,,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,59.99
,,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.89
,,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,76.94
,,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
,,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
,,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
,,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
,,2023-06-01T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.35
,,2023-06-01T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.51
,,2023-06-01T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.54
,,2023-06-01T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.05
,,2023-06-01T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.79
,,2023-06-01T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.84
,,2023-06-01T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
,,2023-06-01T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.9
,,2023-06-01T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.1
,,2023-06-01T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.4
,,2023-06-01T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
,,2023-06-01T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
,,2023-06-01T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
,,2023-06-01T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.78
,,2023-06-01T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.22
,,2023-06-01T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
,,2023-06-01T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
,,2023-06-01T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
,,2023-06-01T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
,,2023-06-01T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
,,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.2
,,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.64
,,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
,,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.9
,,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.4
,,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.8
,,2023-06-01T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.9
,,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
,,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.5
,,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.8
,,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
,,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
,,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
,,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
,,2023-06-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
,,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
,,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
,,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
,,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.12
,,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
,,2023-06-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
,,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
,,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
,,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
,,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
,,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.46
,,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
,,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
,,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,60.06
,,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,60.65
,,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,76.93
,,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
,,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
,,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
,,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
,,2023-06-01T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.34
,,2023-06-01T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.62
,,2023-06-01T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.32
,,2023-06-01T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.59
,,2023-06-01T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.99
,,2023-06-01T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.35
,,2023-06-01T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
,,2023-06-01T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.9
,,2023-06-01T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.7
,,2023-06-01T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.5
,,2023-06-01T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
,,2023-06-01T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
,,2023-06-01T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
,,2023-06-01T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.87
,,2023-06-01T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.45
,,2023-06-01T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
,,2023-06-01T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
,,2023-06-01T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
,,2023-06-01T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
,,2023-06-01T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
,,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.64
,,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
,,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
,,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.58
,,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.31
,,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.55
,,2023-06-01T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.5
,,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
,,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
,,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.8
,,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
,,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
,,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
,,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
,,2023-06-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
,,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
,,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
,,2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
,,2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
,,2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.12
,,2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
,,2023-06-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
,,2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
,,2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
,,2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
,,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
,,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.75
,,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
,,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
,,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.46
,,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.01
,,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,71.06
,,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
,,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
,,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
,,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
,,2023-06-01T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.16
,,2023-06-01T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.04
,,2023-06-01T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.07
,,2023-06-01T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.1
,,2023-06-01T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.52
,,2023-06-01T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.43
,,2023-06-01T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
,,2023-06-01T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.7
,,2023-06-01T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.5
,,2023-06-01T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.3
,,2023-06-01T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
,,2023-06-01T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
,,2023-06-01T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
,,2023-06-01T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
,,2023-06-01T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.39
,,2023-06-01T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
,,2023-06-01T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
,,2023-06-01T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
,,2023-06-01T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
,,2023-06-01T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
,,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.6
,,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
,,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
,,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.25
,,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
,,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.05
,,2023-06-01T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.7
,,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
,,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
,,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.0
,,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
,,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
,,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
,,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
,,2023-06-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
,,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
,,2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
,,2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
,,2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
,,2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.39
,,2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
,,2023-06-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
,,2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
,,2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
,,2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
,,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
,,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
,,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
,,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
,,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
,,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.92
,,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.44
,,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,73.44
,,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
,,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
,,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
,,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
,,2023-06-01T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.09
,,2023-06-01T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.33
,,2023-06-01T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.42
,,2023-06-01T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.29
,,2023-06-01T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.21
,,2023-06-01T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.28
,,2023-06-01T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
,,2023-06-01T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.3
,,2023-06-01T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.3
,,2023-06-01T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.8
,,2023-06-01T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
,,2023-06-01T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
,,2023-06-01T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
,,2023-06-01T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
,,2023-06-01T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
,,2023-06-01T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
,,2023-06-01T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
,,2023-06-01T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
,,2023-06-01T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
,,2023-06-01T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
,,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.29
,,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.95
,,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
,,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.74
,,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.89
,,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.32
,,2023-06-01T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.7
,,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
,,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
,,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.8
,,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
,,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
,,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
,,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
,,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
,,2023-06-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
,,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
,,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
,,2023-06-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
,,2023-06-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
,,2023-06-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.76
,,2023-06-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.44
,,2023-06-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-06-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
,,2023-06-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
,,2023-06-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
,,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
,,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
,,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
,,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
,,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
,,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,53.57
,,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.46
,,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,82.65
,,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
,,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
,,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
,,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
,,2023-06-01T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.84
,,2023-06-01T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.72
,,2023-06-01T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.22
,,2023-06-01T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.71
,,2023-06-01T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.57
,,2023-06-01T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.68
,,2023-06-01T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
,,2023-06-01T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.9
,,2023-06-01T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.3
,,2023-06-01T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.8
,,2023-06-01T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
,,2023-06-01T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
,,2023-06-01T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
,,2023-06-01T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.34
,,2023-06-01T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.13
,,2023-06-01T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
,,2023-06-01T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
,,2023-06-01T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
,,2023-06-01T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
,,2023-06-01T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
,,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.94
,,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.08
,,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
,,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.8
,,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.54
,,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.8
,,2023-06-01T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,97.1
,,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
,,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
,,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.5
,,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
,,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
,,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
,,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
,,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
,,2023-06-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
,,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
,,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
,,2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
,,2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
,,2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
,,2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.67
,,2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.63
,,2023-06-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
,,2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
,,2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
,,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.68
,,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
,,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
,,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,60.24
,,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.08
,,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,84.71
,,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
,,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
,,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
,,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.2
,,2023-06-01T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.99
,,2023-06-01T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.04
,,2023-06-01T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.53
,,2023-06-01T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.83
,,2023-06-01T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.98
,,2023-06-01T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.87
,,2023-06-01T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
,,2023-06-01T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.3
,,2023-06-01T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.9
,,2023-06-01T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.2
,,2023-06-01T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
,,2023-06-01T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
,,2023-06-01T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
,,2023-06-01T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
,,2023-06-01T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.94
,,2023-06-01T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
,,2023-06-01T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
,,2023-06-01T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
,,2023-06-01T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
,,2023-06-01T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
,,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.5
,,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.24
,,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
,,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.37
,,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.3
,,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.98
,,2023-06-01T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.9
,,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
,,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
,,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.5
,,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
,,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
,,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
,,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
,,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
,,2023-06-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
,,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
,,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
,,2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
,,2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
,,2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
,,2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
,,2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
,,2023-06-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
,,2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
,,2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
,,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
,,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
,,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
,,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
,,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
,,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
,,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.16
,,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.65
,,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,87.11
,,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,140.8
,,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
,,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
,,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
,,2023-06-01T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.73
,,2023-06-01T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.44
,,2023-06-01T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.6
,,2023-06-01T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.19
,,2023-06-01T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.12
,,2023-06-01T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.86
,,2023-06-01T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
,,2023-06-01T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.1
,,2023-06-01T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.3
,,2023-06-01T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.8
,,2023-06-01T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
,,2023-06-01T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
,,2023-06-01T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
,,2023-06-01T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
,,2023-06-01T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.94
,,2023-06-01T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.13
,,2023-06-01T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
,,2023-06-01T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
,,2023-06-01T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
,,2023-06-01T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
,,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
,,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.41
,,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
,,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.09
,,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.63
,,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.01
,,2023-06-01T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.9
,,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
,,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
,,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.1
,,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
,,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
,,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
,,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
,,2023-06-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
,,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
,,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
,,2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
,,2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
,,2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
,,2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.42
,,2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
,,2023-06-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
,,2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
,,2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
,,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
,,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
,,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
,,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.34
,,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.38
,,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
,,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.69
,,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.5
,,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,80.13
,,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
,,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
,,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
,,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
,,2023-06-01T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.89
,,2023-06-01T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.11
,,2023-06-01T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.02
,,2023-06-01T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.25
,,2023-06-01T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.66
,,2023-06-01T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.54
,,2023-06-01T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
,,2023-06-01T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.1
,,2023-06-01T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.2
,,2023-06-01T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.7
,,2023-06-01T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
,,2023-06-01T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
,,2023-06-01T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
,,2023-06-01T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.08
,,2023-06-01T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
,,2023-06-01T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
,,2023-06-01T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
,,2023-06-01T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
,,2023-06-01T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
,,2023-06-01T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
,,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.08
,,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.45
,,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
,,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.17
,,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.01
,,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.56
,,2023-06-01T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.4
,,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
,,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
,,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.4
,,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
,,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
,,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
,,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
,,2023-06-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
,,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
,,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
,,2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
,,2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
,,2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
,,2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
,,2023-06-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
,,2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
,,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
,,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
,,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
,,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.53
,,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
,,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
,,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.58
,,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.76
,,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,81.04
,,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
,,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
,,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
,,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
,,2023-06-01T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.04
,,2023-06-01T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.48
,,2023-06-01T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.37
,,2023-06-01T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.26
,,2023-06-01T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.78
,,2023-06-01T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.38
,,2023-06-01T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
,,2023-06-01T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.0
,,2023-06-01T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.1
,,2023-06-01T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.4
,,2023-06-01T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
,,2023-06-01T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
,,2023-06-01T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
,,2023-06-01T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.46
,,2023-06-01T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
,,2023-06-01T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
,,2023-06-01T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
,,2023-06-01T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
,,2023-06-01T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
,,2023-06-01T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
,,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.47
,,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.23
,,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
,,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.59
,,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.63
,,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.81
,,2023-06-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.4
,,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
,,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
,,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.9
,,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
,,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
,,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
,,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
,,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
,,2023-06-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
,,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
,,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
,,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
,,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
,,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
,,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
,,2023-06-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
,,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
,,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
,,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
,,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.22
,,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.81
,,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
,,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,60.9
,,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,60.61
,,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,82.23
,,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
,,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
,,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
,,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
,,2023-06-01T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.88
,,2023-06-01T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.02
,,2023-06-01T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.45
,,2023-06-01T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.49
,,2023-06-01T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.02
,,2023-06-01T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.43
,,2023-06-01T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.3
,,2023-06-01T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,113.7
,,2023-06-01T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.7
,,2023-06-01T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
,,2023-06-01T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
,,2023-06-01T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
,,2023-06-01T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
,,2023-06-01T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
,,2023-06-01T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
,,2023-06-01T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
,,2023-06-01T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
,,2023-06-01T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
,,2023-06-01T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
,,2023-06-01T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
,,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.83
,,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.14
,,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
,,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.91
,,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.14
,,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.28
,,2023-06-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.0
,,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
,,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
,,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.7
,,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
,,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
,,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
,,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
,,2023-06-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
,,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
,,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
,,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
,,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.47
,,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
,,2023-06-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
,,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
,,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
,,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
,,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
,,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.54
,,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
,,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
,,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,61.79
,,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.44
,,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,74.13
,,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
