Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
,,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
,,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
,,2023-06-01T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.33
,,2023-06-01T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.08
,,2023-06-01T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.5
,,2023-06-01T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.01
,,2023-06-01T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.38
,,2023-06-01T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.81
,,2023-06-01T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
,,2023-06-01T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.2
,,2023-06-01T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
,,2023-06-01T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
,,2023-06-01T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
,,2023-06-01T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
,,2023-06-01T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
,,2023-06-01T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
,,2023-06-01T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
,,2023-06-01T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
,,2023-06-01T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
,,2023-06-01T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
,,2023-06-01T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
,,2023-06-01T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
,,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.82
,,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.87
,,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
,,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.32
,,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.64
,,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.07
,,2023-06-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.7
,,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
,,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
,,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.0
,,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
,,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
,,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
,,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
,,2023-06-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
,,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
,,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
,,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
,,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
,,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
,,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
,,2023-06-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
,,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
,,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
,,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
,,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
,,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.95
,,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
,,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
,,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.02
,,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.7
,,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,73.25
,,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
,,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
,,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
,,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
,,2023-06-01T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.05
,,2023-06-01T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.76
,,2023-06-01T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.75
,,2023-06-01T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.1
,,2023-06-01T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.69
,,2023-06-01T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.8
,,2023-06-01T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
,,2023-06-01T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.4
,,2023-06-01T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
,,2023-06-01T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.7
,,2023-06-01T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
,,2023-06-01T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
,,2023-06-01T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
,,2023-06-01T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
,,2023-06-01T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
,,2023-06-01T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
,,2023-06-01T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
,,2023-06-01T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
,,2023-06-01T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
,,2023-06-01T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
,,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
,,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.12
,,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
,,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.96
,,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.55
,,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.0
,,2023-06-01T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
,,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
,,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
,,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.3
,,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
,,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
,,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
,,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
,,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
,,2023-06-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
,,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
,,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
,,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
,,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
,,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
,,2023-06-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
,,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
,,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
,,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
,,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
,,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
,,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
,,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
,,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.88
,,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.65
,,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,68.63
,,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
,,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
,,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
,,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
,,2023-06-01T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.7
,,2023-06-01T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.75
,,2023-06-01T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.73
,,2023-06-01T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.29
,,2023-06-01T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.32
,,2023-06-01T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.71
,,2023-06-01T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
,,2023-06-01T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.8
,,2023-06-01T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.6
,,2023-06-01T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.7
,,2023-06-01T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
,,2023-06-01T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
,,2023-06-01T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
,,2023-06-01T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
,,2023-06-01T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
,,2023-06-01T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
,,2023-06-01T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
,,2023-06-01T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
,,2023-06-01T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
,,2023-06-01T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
,,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
,,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
,,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
,,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.09
,,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.97
,,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.24
,,2023-06-01T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
,,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
,,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
,,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.2
,,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
,,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
,,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
,,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
,,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
,,2023-06-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
,,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
,,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
,,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
,,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
,,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
,,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
,,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
,,2023-06-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
,,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
,,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
,,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
,,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
,,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
,,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.85
,,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.92
,,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,65.13
,,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
,,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
,,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
,,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
,,2023-06-01T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.97
,,2023-06-01T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.02
,,2023-06-01T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.09
,,2023-06-01T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.18
,,2023-06-01T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.74
,,2023-06-01T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.45
,,2023-06-01T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
,,2023-06-01T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.2
,,2023-06-01T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.6
,,2023-06-01T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.4
,,2023-06-01T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
,,2023-06-01T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
,,2023-06-01T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
,,2023-06-01T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
,,2023-06-01T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
,,2023-06-01T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
,,2023-06-01T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
,,2023-06-01T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
,,2023-06-01T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
,,2023-06-01T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
,,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
,,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.96
,,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
,,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.86
,,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.83
,,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.42
,,2023-06-01T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
,,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.2
,,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.7
,,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.8
,,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
,,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
,,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
,,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
,,2023-06-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
,,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
,,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
,,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
,,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
,,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
,,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
,,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
,,2023-06-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
,,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
,,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
,,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
,,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
,,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
,,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
,,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
,,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,58.87
,,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.34
,,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,71.1
,,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
,,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
,,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
,,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
,,2023-06-01T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.73
,,2023-06-01T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.31
,,2023-06-01T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.45
,,2023-06-01T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.82
,,2023-06-01T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.81
,,2023-06-01T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.4
,,2023-06-01T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
,,2023-06-01T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.6
,,2023-06-01T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.5
,,2023-06-01T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.9
,,2023-06-01T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
,,2023-06-01T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
,,2023-06-01T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
,,2023-06-01T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.41
,,2023-06-01T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
,,2023-06-01T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
,,2023-06-01T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
,,2023-06-01T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
,,2023-06-01T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
,,2023-06-01T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
,,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.14
,,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
,,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
,,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.81
,,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.24
,,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.87
,,2023-06-01T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
,,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.3
,,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
,,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.4
,,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
,,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
,,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
,,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
,,2023-06-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
,,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
,,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
,,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
,,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.54
,,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
,,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
,,2023-06-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
,,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
,,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
,,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
,,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
,,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
,,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
,,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
,,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,61.46
,,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.33
,,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,65.73
,,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
,,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
,,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
,,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
,,2023-06-01T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.97
,,2023-06-01T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.39
,,2023-06-01T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.33
,,2023-06-01T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.62
,,2023-06-01T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.28
,,2023-06-01T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.07
,,2023-06-01T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.9
,,2023-06-01T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.8
,,2023-06-01T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.5
,,2023-06-01T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.8
,,2023-06-01T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
,,2023-06-01T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
,,2023-06-01T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
,,2023-06-01T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.43
,,2023-06-01T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
,,2023-06-01T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.34
,,2023-06-01T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
,,2023-06-01T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
,,2023-06-01T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
,,2023-06-01T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
,,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.61
,,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
,,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
,,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.09
,,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
,,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.93
,,2023-06-01T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
,,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
,,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
,,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.3
,,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
,,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
,,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
,,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
,,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
,,2023-06-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
,,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
,,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
,,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
,,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
,,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
,,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
,,2023-06-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
,,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
,,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
,,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
,,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
,,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
,,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
,,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
,,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
,,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
,,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
,,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,59.39
,,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.97
,,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.53
,,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
,,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
,,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
,,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
,,2023-06-01T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.27
,,2023-06-01T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.6
,,2023-06-01T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.09
,,2023-06-01T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.21
,,2023-06-01T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.0
,,2023-06-01T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.99
,,2023-06-01T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
,,2023-06-01T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.7
,,2023-06-01T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.9
,,2023-06-01T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
,,2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
,,2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
,,2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
,,2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
,,2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
,,2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
,,2023-06-01T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
,,2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
,,2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
,,2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
,,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
,,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
,,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.05
,,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.02
,,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
,,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.56
,,2023-06-01T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
,,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.4
,,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
,,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
,,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
,,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
,,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
,,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
,,2023-06-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
,,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
,,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
,,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
,,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
,,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.59
,,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.18
,,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
,,2023-06-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
,,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
,,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
,,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
,,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
,,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
,,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
,,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
,,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
,,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,53.52
,,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.98
,,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.96
,,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
,,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
,,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
,,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
,,2023-06-01T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.41
,,2023-06-01T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.7
,,2023-06-01T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.78
,,2023-06-01T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.21
,,2023-06-01T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.46
,,2023-06-01T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.38
,,2023-06-01T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
,,2023-06-01T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.7
,,2023-06-01T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.7
,,2023-06-01T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.8
,,2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
,,2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
,,2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
,,2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
,,2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
,,2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
,,2023-06-01T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
,,2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
,,2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
,,2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
,,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
,,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
,,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
,,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
,,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
,,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
,,2023-06-01T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
,,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
,,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
,,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
,,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
,,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
,,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
,,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
,,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
,,2023-06-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
,,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
,,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
,,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
,,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
,,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
,,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
,,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
,,2023-06-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
,,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
,,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
,,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
,,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
,,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
,,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
,,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
,,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
,,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.16
,,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
,,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.63
,,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
,,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
,,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
,,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
,,2023-06-01T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.41
,,2023-06-01T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.52
,,2023-06-01T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.73
,,2023-06-01T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.67
,,2023-06-01T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.54
,,2023-06-01T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.58
,,2023-06-01T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
,,2023-06-01T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.5
,,2023-06-01T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
,,2023-06-01T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.3
,,2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
,,2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
,,2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
,,2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
,,2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
,,2023-06-01T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
,,2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
,,2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
,,2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
,,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.8
,,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
,,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
,,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
,,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
,,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
,,2023-06-01T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
,,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
,,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
,,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
,,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
,,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
,,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
,,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
,,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
,,2023-06-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
,,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
,,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
,,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
,,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
,,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
,,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
,,2023-06-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
,,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
,,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
,,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
,,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
,,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
,,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
,,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
,,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.27
,,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.88
,,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.54
,,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
,,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
,,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
,,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
,,2023-06-01T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.99
,,2023-06-01T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.43
,,2023-06-01T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.56
,,2023-06-01T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.36
,,2023-06-01T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.97
,,2023-06-01T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.69
,,2023-06-01T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
,,2023-06-01T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.3
,,2023-06-01T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.3
,,2023-06-01T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
,,2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
,,2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
,,2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
,,2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
,,2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
,,2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
,,2023-06-01T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
,,2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
,,2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
,,2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
,,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
,,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
,,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
,,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
,,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
,,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
,,2023-06-01T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
,,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
,,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
,,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
,,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
,,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
,,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
,,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
,,2023-06-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
,,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
,,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
,,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
,,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
,,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
,,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
,,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
,,2023-06-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
,,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
,,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
,,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
,,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
,,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
,,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
,,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
,,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
,,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
,,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.02
,,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.67
,,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.34
,,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
,,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
,,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
,,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
,,2023-06-01T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.59
,,2023-06-01T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.74
,,2023-06-01T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.21
,,2023-06-01T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.43
,,2023-06-01T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.09
,,2023-06-01T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.28
,,2023-06-01T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
,,2023-06-01T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.8
,,2023-06-01T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
,,2023-06-01T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.3
,,2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
,,2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
,,2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
,,2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
,,2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
,,2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
,,2023-06-01T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
,,2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
,,2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
,,2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
,,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.81
,,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
,,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.33
,,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
,,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
,,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
,,2023-06-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
,,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
,,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
,,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
,,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
,,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
,,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
,,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
,,2023-06-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
