Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
,,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
,,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
,,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.4
,,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
,,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
,,2023-06-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
,,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
,,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
,,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
,,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
,,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
,,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
,,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.02
,,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.95
,,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.69
,,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
,,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
,,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
,,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
,,2023-06-01T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.53
,,2023-06-01T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.35
,,2023-06-01T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.78
,,2023-06-01T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.74
,,2023-06-01T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.07
,,2023-06-01T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.06
,,2023-06-01T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
,,2023-06-01T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.0
,,2023-06-01T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
,,2023-06-01T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
,,2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
,,2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
,,2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
,,2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
,,2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
,,2023-06-01T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
,,2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
,,2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
,,2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
,,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
,,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
,,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.33
,,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
,,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
,,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
,,2023-06-01T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
,,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
,,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
,,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
,,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
,,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
,,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
,,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
,,2023-06-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
,,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
,,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
,,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
,,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.51
,,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
,,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
,,2023-06-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
,,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
,,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
,,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
,,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
,,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
,,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
,,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
,,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
,,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
,,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
,,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
,,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
,,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
,,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
,,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
,,2023-06-01T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.48
,,2023-06-01T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.11
,,2023-06-01T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.92
,,2023-06-01T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.14
,,2023-06-01T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.11
,,2023-06-01T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.2
,,2023-06-01T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
,,2023-06-01T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.7
,,2023-06-01T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.5
,,2023-06-01T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.1
,,2023-06-01T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
,,2023-06-01T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
,,2023-06-01T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
,,2023-06-01T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
,,2023-06-01T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
,,2023-06-01T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
,,2023-06-01T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
,,2023-06-01T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
,,2023-06-01T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
,,2023-06-01T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
,,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.35
,,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
,,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
,,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
,,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
,,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
,,2023-06-01T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
,,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
,,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
,,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
,,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
,,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
,,2023-06-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
,,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
,,2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
,,2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
,,2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
,,2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
,,2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
,,2023-06-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
,,2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
,,2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
,,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
,,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
,,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
,,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
,,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
,,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
,,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.58
,,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.24
,,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.74
,,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
,,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
,,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
,,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
,,2023-06-01T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.02
,,2023-06-01T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.96
,,2023-06-01T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.82
,,2023-06-01T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.85
,,2023-06-01T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.12
,,2023-06-01T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
,,2023-06-01T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
,,2023-06-01T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.9
,,2023-06-01T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
,,2023-06-01T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.0
,,2023-06-01T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
,,2023-06-01T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
,,2023-06-01T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
,,2023-06-01T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
,,2023-06-01T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.58
,,2023-06-01T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.17
,,2023-06-01T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
,,2023-06-01T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
,,2023-06-01T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
,,2023-06-01T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
,,2023-06-01T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
,,2023-06-01T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
,,2023-06-01T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
,,2023-06-01T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
,,2023-06-01T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
,,2023-06-01T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
,,2023-06-01T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
,,2023-06-01T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
,,2023-06-01T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
,,2023-06-01T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
,,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
,,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
,,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
,,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
,,2023-06-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
,,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
,,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
,,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
,,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
,,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
,,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
,,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
,,2023-06-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
,,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
,,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
,,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
,,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
,,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
,,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
,,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
,,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
,,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.59
,,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.19
,,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.63
,,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
,,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
,,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
,,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
,,2023-06-01T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.01
,,2023-06-01T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.32
,,2023-06-01T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.75
,,2023-06-01T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.04
,,2023-06-01T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.98
,,2023-06-01T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.16
,,2023-06-01T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
,,2023-06-01T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
,,2023-06-01T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
,,2023-06-01T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
,,2023-06-01T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
,,2023-06-01T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
,,2023-06-01T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
,,2023-06-01T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
,,2023-06-01T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
,,2023-06-01T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
,,2023-06-01T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
,,2023-06-01T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
,,2023-06-01T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
,,2023-06-01T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
,,2023-06-01T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.8
,,2023-06-01T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
,,2023-06-01T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
,,2023-06-01T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
,,2023-06-01T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
,,2023-06-01T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
,,2023-06-01T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
,,2023-06-01T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
,,2023-06-01T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
,,2023-06-01T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
,,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
,,2023-06-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
,,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
,,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.72
,,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
,,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
,,2023-06-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
,,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
,,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
,,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
,,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
,,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
,,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
,,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
,,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
,,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.36
,,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
,,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
,,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
,,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
,,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
,,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
,,2023-06-01T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.9
,,2023-06-01T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.69
,,2023-06-01T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.16
,,2023-06-01T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.23
,,2023-06-01T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.65
,,2023-06-01T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.14
,,2023-06-01T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
,,2023-06-01T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,109.5
,,2023-06-01T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
,,2023-06-01T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
,,2023-06-01T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
,,2023-06-01T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
,,2023-06-01T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
,,2023-06-01T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
,,2023-06-01T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
,,2023-06-01T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
,,2023-06-01T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
,,2023-06-01T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
,,2023-06-01T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
,,2023-06-01T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
,,2023-06-01T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
,,2023-06-01T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
,,2023-06-01T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
,,2023-06-01T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
,,2023-06-01T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
,,2023-06-01T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
,,2023-06-01T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
,,2023-06-01T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
,,2023-06-01T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
,,2023-06-01T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
,,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
,,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
,,2023-06-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
,,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
,,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
,,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
,,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
,,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
,,2023-06-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
,,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
,,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
,,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
,,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
,,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
,,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
,,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.85
,,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
,,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
,,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
,,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
,,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
,,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
,,2023-06-01T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.98
,,2023-06-01T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.51
,,2023-06-01T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
,,2023-06-01T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.41
,,2023-06-01T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.14
,,2023-06-01T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.57
,,2023-06-01T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
,,2023-06-01T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.9
,,2023-06-01T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.1
,,2023-06-01T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
,,2023-06-01T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
,,2023-06-01T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-01T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
,,2023-06-01T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
,,2023-06-01T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
,,2023-06-01T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
,,2023-06-01T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
,,2023-06-01T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
,,2023-06-01T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
,,2023-06-01T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
,,2023-06-01T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
,,2023-06-01T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
,,2023-06-01T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
,,2023-06-01T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
,,2023-06-01T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
,,2023-06-01T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
,,2023-06-01T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
,,2023-06-01T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
,,2023-06-01T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
,,2023-06-01T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
,,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
,,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
,,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
,,2023-06-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
,,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
,,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
,,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
,,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
,,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
,,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
,,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
,,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
,,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
,,2023-06-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
,,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
,,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
,,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
,,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
,,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
,,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
,,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
,,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
,,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
,,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.68
,,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.04
,,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
,,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
,,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
,,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
,,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
,,2023-06-01T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.4
,,2023-06-01T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.34
,,2023-06-01T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
,,2023-06-01T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.89
,,2023-06-01T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.58
,,2023-06-01T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.87
,,2023-06-01T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
,,2023-06-01T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.9
,,2023-06-01T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
,,2023-06-01T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
,,2023-06-01T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
,,2023-06-01T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
,,2023-06-01T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
,,2023-06-01T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
,,2023-06-01T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
,,2023-06-01T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
,,2023-06-01T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
,,2023-06-01T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
,,2023-06-01T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
,,2023-06-01T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
,,2023-06-01T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
,,2023-06-01T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
,,2023-06-01T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
,,2023-06-01T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
,,2023-06-01T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
,,2023-06-01T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
,,2023-06-01T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
,,2023-06-01T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
,,2023-06-01T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
,,2023-06-01T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
,,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
,,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
,,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
,,2023-06-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
,,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
,,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
,,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
,,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.97
,,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
,,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
,,2023-06-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
,,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
,,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
,,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
,,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
,,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
,,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
,,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
,,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
,,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
,,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.9
,,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.23
,,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
,,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
,,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
,,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
,,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
,,2023-06-01T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.28
,,2023-06-01T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.98
,,2023-06-01T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
,,2023-06-01T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.44
,,2023-06-01T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.38
,,2023-06-01T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.57
,,2023-06-01T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
,,2023-06-01T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.9
,,2023-06-01T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.7
,,2023-06-01T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
,,2023-06-01T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
,,2023-06-01T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-01T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
,,2023-06-01T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
,,2023-06-01T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
,,2023-06-01T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
,,2023-06-01T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-06-01T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
,,2023-06-01T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
,,2023-06-01T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
,,2023-06-01T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
,,2023-06-01T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
,,2023-06-01T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
,,2023-06-01T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
,,2023-06-01T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
,,2023-06-01T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
,,2023-06-01T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
,,2023-06-01T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
,,2023-06-01T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
,,2023-06-01T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
,,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
,,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
,,2023-06-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
,,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
,,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
,,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
,,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
,,2023-06-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
,,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
,,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
,,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
,,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
,,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
,,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
,,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
,,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
,,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
,,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.37
,,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
,,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
,,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
,,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
,,2023-06-01T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.09
,,2023-06-01T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.33
,,2023-06-01T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
,,2023-06-01T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.24
,,2023-06-01T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.0
,,2023-06-01T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.95
,,2023-06-01T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
,,2023-06-01T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.4
,,2023-06-01T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
,,2023-06-01T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
,,2023-06-01T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
,,2023-06-01T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
,,2023-06-01T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
,,2023-06-01T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
,,2023-06-01T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
,,2023-06-01T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
,,2023-06-01T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
,,2023-06-01T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
,,2023-06-01T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
,,2023-06-01T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
,,2023-06-01T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
,,2023-06-01T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
,,2023-06-01T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
,,2023-06-01T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
,,2023-06-01T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
,,2023-06-01T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
,,2023-06-01T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
,,2023-06-01T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
,,2023-06-01T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
,,2023-06-01T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
,,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
,,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
,,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
,,2023-06-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
,,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
,,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
,,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
,,2023-06-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
,,2023-06-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
,,2023-06-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.42
,,2023-06-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
,,2023-06-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
,,2023-06-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-06-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
,,2023-06-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
,,2023-06-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
,,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
,,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
,,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
,,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
,,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
,,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
,,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.73
,,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
,,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
,,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
,,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
,,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
,,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
,,2023-06-01T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.56
,,2023-06-01T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.22
,,2023-06-01T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.43
,,2023-06-01T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.53
,,2023-06-01T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.47
,,2023-06-01T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.92
,,2023-06-01T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
,,2023-06-01T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
,,2023-06-01T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.7
,,2023-06-01T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
,,2023-06-01T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
,,2023-06-01T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
,,2023-06-01T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
,,2023-06-01T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
,,2023-06-01T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
,,2023-06-01T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
,,2023-06-01T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
,,2023-06-01T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
,,2023-06-01T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
,,2023-06-01T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
,,2023-06-01T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.82
,,2023-06-01T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
,,2023-06-01T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
,,2023-06-01T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
,,2023-06-01T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
,,2023-06-01T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
,,2023-06-01T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
,,2023-06-01T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
,,2023-06-01T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
,,2023-06-01T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
,,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
,,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
,,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
,,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
,,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
,,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
,,2023-06-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
,,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
,,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
,,2023-06-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
,,2023-06-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
,,2023-06-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
,,2023-06-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
,,2023-06-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
,,2023-06-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-06-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
,,2023-06-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
,,2023-06-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
,,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
,,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
,,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
,,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
,,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
,,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
,,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.98
,,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
,,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
,,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
,,2023-06-01T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
,,2023-06-01T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
,,2023-06-01T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
,,2023-06-01T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.22
,,2023-06-01T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.9
,,2023-06-01T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.16
,,2023-06-01T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
,,2023-06-01T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
,,2023-06-01T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
,,2023-06-01T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
,,2023-06-01T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
,,2023-06-01T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
