Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-01T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
,,2023-06-01T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
,,2023-06-01T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
,,2023-06-01T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
,,2023-06-01T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
,,2023-06-01T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
,,2023-06-01T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
,,2023-06-01T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
,,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
,,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
,,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
,,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
,,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
,,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
,,2023-06-01T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
,,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
,,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
,,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
,,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
,,2023-06-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
,,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
,,2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
,,2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
,,2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
,,2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
,,2023-06-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
,,2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
,,2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
,,2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
,,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
,,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
,,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
,,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
,,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
,,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
,,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
,,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
,,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
,,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
,,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
,,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
,,2023-06-01T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
,,2023-06-01T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.65
,,2023-06-01T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
,,2023-06-01T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.35
,,2023-06-01T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.94
,,2023-06-01T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
,,2023-06-01T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
,,2023-06-01T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
,,2023-06-01T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
,,2023-06-01T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
,,2023-06-01T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
,,2023-06-01T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
,,2023-06-01T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
,,2023-06-01T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
,,2023-06-01T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
,,2023-06-01T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
,,2023-06-01T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
,,2023-06-01T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
,,2023-06-01T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
,,2023-06-01T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
,,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
,,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
,,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
,,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
,,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
,,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
,,2023-06-01T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
,,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
,,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
,,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
,,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
,,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
,,2023-06-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
,,2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
,,2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
,,2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
,,2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
,,2023-06-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
,,2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
,,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
,,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
,,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
,,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
,,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
,,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
,,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
,,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
,,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
,,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
,,2023-06-01T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
,,2023-06-01T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
,,2023-06-01T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
,,2023-06-01T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.43
,,2023-06-01T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.74
,,2023-06-01T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.05
,,2023-06-01T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
,,2023-06-01T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
,,2023-06-01T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
,,2023-06-01T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
,,2023-06-01T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
,,2023-06-01T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
,,2023-06-01T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
,,2023-06-01T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
,,2023-06-01T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
,,2023-06-01T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
,,2023-06-01T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
,,2023-06-01T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
,,2023-06-01T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
,,2023-06-01T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
,,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
,,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
,,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
,,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
,,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
,,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
,,2023-06-01T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
,,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
,,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
,,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
,,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
,,2023-06-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
,,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
,,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
,,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
,,2023-06-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
,,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
,,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
,,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
,,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
,,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
,,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
,,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
,,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
,,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
,,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
,,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
,,2023-06-01T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
,,2023-06-01T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.69
,,2023-06-01T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
,,2023-06-01T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.51
,,2023-06-01T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.15
,,2023-06-01T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.42
,,2023-06-01T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
,,2023-06-01T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
,,2023-06-01T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
,,2023-06-01T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
,,2023-06-01T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
,,2023-06-01T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
,,2023-06-01T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
,,2023-06-01T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
,,2023-06-01T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
,,2023-06-01T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
,,2023-06-01T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
,,2023-06-01T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
,,2023-06-01T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
,,2023-06-01T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
,,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
,,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
,,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
,,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
,,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
,,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
,,2023-06-01T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
,,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
,,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
,,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
,,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
,,2023-06-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
,,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
,,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
,,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
,,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
,,2023-06-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
,,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
,,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
,,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
,,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
,,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
,,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
,,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
,,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
,,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
,,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
,,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
,,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
,,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
,,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
,,2023-06-01T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
,,2023-06-01T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.59
,,2023-06-01T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
,,2023-06-01T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.11
,,2023-06-01T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.64
,,2023-06-01T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.96
,,2023-06-01T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
,,2023-06-01T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
,,2023-06-01T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
,,2023-06-01T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
,,2023-06-01T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
,,2023-06-01T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-01T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
,,2023-06-01T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
,,2023-06-01T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
,,2023-06-01T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
,,2023-06-01T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
,,2023-06-01T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
,,2023-06-01T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
,,2023-06-01T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
,,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.17
,,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
,,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
,,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
,,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
,,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
,,2023-06-01T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
,,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
,,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
,,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
,,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
,,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
,,2023-06-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
,,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
,,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
,,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
,,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
,,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
,,2023-06-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
,,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
,,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
,,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
,,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
,,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
,,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
,,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
,,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
,,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.58
,,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
,,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
,,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
,,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
,,2023-06-01T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
,,2023-06-01T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.55
,,2023-06-01T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
,,2023-06-01T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.72
,,2023-06-01T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.09
,,2023-06-01T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.2
,,2023-06-01T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
,,2023-06-01T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
,,2023-06-01T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
,,2023-06-01T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
,,2023-06-01T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
,,2023-06-01T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
,,2023-06-01T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
,,2023-06-01T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
,,2023-06-01T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
,,2023-06-01T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
,,2023-06-01T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
,,2023-06-01T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
,,2023-06-01T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
,,2023-06-01T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
,,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
,,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
,,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
,,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
,,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
,,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
,,2023-06-01T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
,,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
,,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
,,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
,,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
,,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
,,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
,,2023-06-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
,,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
,,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
,,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
,,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
,,2023-06-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
,,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
,,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
,,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
,,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
,,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
,,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
,,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
,,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
,,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
,,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
,,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
,,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
,,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
,,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
,,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
,,2023-06-01T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
,,2023-06-01T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.74
,,2023-06-01T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
,,2023-06-01T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.5
,,2023-06-01T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.85
,,2023-06-01T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.38
,,2023-06-01T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
,,2023-06-01T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
,,2023-06-01T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
,,2023-06-01T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
,,2023-06-01T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
,,2023-06-01T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-01T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
,,2023-06-01T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
,,2023-06-01T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
,,2023-06-01T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
,,2023-06-01T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
,,2023-06-01T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
,,2023-06-01T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
,,2023-06-01T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
,,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
,,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
,,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
,,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
,,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
,,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
,,2023-06-01T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
,,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
,,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
,,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
,,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
,,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
,,2023-06-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
,,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
,,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
,,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
,,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
,,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
,,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
,,2023-06-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
,,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
,,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
,,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
,,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
,,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
,,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
,,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
,,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
,,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
,,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
,,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
,,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
,,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
,,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
,,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
,,2023-06-01T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
,,2023-06-01T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.95
,,2023-06-01T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
,,2023-06-01T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.91
,,2023-06-01T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.39
,,2023-06-01T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
,,2023-06-01T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
,,2023-06-01T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
,,2023-06-01T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
,,2023-06-01T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
,,2023-06-01T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
,,2023-06-01T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
,,2023-06-01T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
,,2023-06-01T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
,,2023-06-01T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
,,2023-06-01T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
,,2023-06-01T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
,,2023-06-01T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
,,2023-06-01T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
,,2023-06-01T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
,,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
,,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
,,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
,,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
,,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
,,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
,,2023-06-01T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
,,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
,,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
,,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
,,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
,,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
,,2023-06-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
,,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
,,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
,,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
,,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
,,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
,,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
,,2023-06-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
,,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
,,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
,,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
,,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
,,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
,,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
,,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
,,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
,,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
,,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
,,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
,,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
,,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
,,2023-06-01T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
,,2023-06-01T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.97
,,2023-06-01T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
,,2023-06-01T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.91
,,2023-06-01T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.61
,,2023-06-01T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.34
,,2023-06-01T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
,,2023-06-01T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
,,2023-06-01T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
,,2023-06-01T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
,,2023-06-01T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
,,2023-06-01T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
,,2023-06-01T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
,,2023-06-01T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
,,2023-06-01T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
,,2023-06-01T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
,,2023-06-01T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
,,2023-06-01T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
,,2023-06-01T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
,,2023-06-01T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
,,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
,,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
,,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
,,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
,,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
,,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
,,2023-06-01T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
,,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
,,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
,,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
,,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
,,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
,,2023-06-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
,,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
,,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
,,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
,,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
,,2023-06-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
,,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
,,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
,,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
,,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
,,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
,,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
,,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
,,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
,,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
,,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
,,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
,,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
,,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
,,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
,,2023-06-01T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
,,2023-06-01T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
,,2023-06-01T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
,,2023-06-01T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.45
,,2023-06-01T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.89
,,2023-06-01T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.44
,,2023-06-01T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
,,2023-06-01T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
,,2023-06-01T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
,,2023-06-01T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
,,2023-06-01T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
,,2023-06-01T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
,,2023-06-01T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
,,2023-06-01T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
,,2023-06-01T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
,,2023-06-01T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
,,2023-06-01T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
,,2023-06-01T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
,,2023-06-01T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
,,2023-06-01T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
,,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
,,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
,,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
,,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
,,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
,,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
,,2023-06-01T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
,,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
,,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
,,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
,,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
,,2023-06-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
,,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
,,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
,,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
,,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
,,2023-06-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
,,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
,,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
,,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
,,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
,,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
,,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
,,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
,,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
,,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
,,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
,,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
,,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
,,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
,,2023-06-01T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
,,2023-06-01T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
,,2023-06-01T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
,,2023-06-01T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.42
,,2023-06-01T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.18
,,2023-06-01T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.23
,,2023-06-01T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
,,2023-06-01T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
,,2023-06-01T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
,,2023-06-01T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
,,2023-06-01T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
,,2023-06-01T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
,,2023-06-01T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-01T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
,,2023-06-01T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
,,2023-06-01T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
,,2023-06-01T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
,,2023-06-01T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
,,2023-06-01T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
,,2023-06-01T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
,,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
,,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
,,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
,,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
,,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
,,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
,,2023-06-01T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
,,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
,,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
,,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
,,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
,,2023-06-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
,,2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
,,2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
,,2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
,,2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
,,2023-06-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
,,2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
,,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
