Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
,,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
,,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
,,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
,,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
,,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
,,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
,,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
,,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
,,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
,,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
,,2023-06-01T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
,,2023-06-01T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
,,2023-06-01T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
,,2023-06-01T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.28
,,2023-06-01T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.93
,,2023-06-01T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
,,2023-06-01T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
,,2023-06-01T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
,,2023-06-01T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
,,2023-06-01T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
,,2023-06-01T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
,,2023-06-01T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
,,2023-06-01T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
,,2023-06-01T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
,,2023-06-01T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
,,2023-06-01T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
,,2023-06-01T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
,,2023-06-01T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
,,2023-06-01T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
,,2023-06-01T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
,,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.53
,,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
,,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
,,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
,,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
,,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
,,2023-06-01T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
,,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
,,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
,,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
,,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
,,2023-06-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
,,2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
,,2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
,,2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
,,2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
,,2023-06-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
,,2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
,,2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
,,2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
,,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
,,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
,,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
,,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
,,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
,,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
,,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
,,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
,,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
,,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
,,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
,,2023-06-01T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
,,2023-06-01T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
,,2023-06-01T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
,,2023-06-01T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.97
,,2023-06-01T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.04
,,2023-06-01T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.61
,,2023-06-01T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
,,2023-06-01T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
,,2023-06-01T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
,,2023-06-01T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
,,2023-06-01T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
,,2023-06-01T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
,,2023-06-01T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
,,2023-06-01T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
,,2023-06-01T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
,,2023-06-01T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
,,2023-06-01T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
,,2023-06-01T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
,,2023-06-01T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
,,2023-06-01T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
,,2023-06-01T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
,,2023-06-01T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
,,2023-06-01T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
,,2023-06-01T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
,,2023-06-01T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
,,2023-06-01T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
,,2023-06-01T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
,,2023-06-01T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
,,2023-06-01T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
,,2023-06-01T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
,,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
,,2023-06-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-06-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
,,2023-06-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
,,2023-06-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
,,2023-06-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
,,2023-06-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
,,2023-06-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-06-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
,,2023-06-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
,,2023-06-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
,,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
,,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
,,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
,,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
,,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
,,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
,,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
,,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
,,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
,,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
,,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
,,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
,,2023-06-01T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
,,2023-06-01T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
,,2023-06-01T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
,,2023-06-01T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.84
,,2023-06-01T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.69
,,2023-06-01T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.79
,,2023-06-01T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
,,2023-06-01T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
,,2023-06-01T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
,,2023-06-01T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
,,2023-06-01T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
,,2023-06-01T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-01T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
,,2023-06-01T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
,,2023-06-01T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
,,2023-06-01T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
,,2023-06-01T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
,,2023-06-01T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
,,2023-06-01T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
,,2023-06-01T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
,,2023-06-01T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.58
,,2023-06-01T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
,,2023-06-01T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
,,2023-06-01T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
,,2023-06-01T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
,,2023-06-01T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
,,2023-06-01T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
,,2023-06-01T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
,,2023-06-01T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
,,2023-06-01T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
,,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
,,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
,,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
,,2023-06-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-06-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
,,2023-06-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
,,2023-06-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
,,2023-06-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
,,2023-06-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
,,2023-06-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
,,2023-06-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
,,2023-06-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
,,2023-06-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
,,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
,,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
,,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
,,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
,,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
,,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
,,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
,,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
,,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
,,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
,,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
,,2023-06-01T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
,,2023-06-01T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
,,2023-06-01T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
,,2023-06-01T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.02
,,2023-06-01T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.57
,,2023-06-01T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.24
,,2023-06-01T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
,,2023-06-01T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
,,2023-06-01T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
,,2023-06-01T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
,,2023-06-01T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
,,2023-06-01T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
,,2023-06-01T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
,,2023-06-01T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
,,2023-06-01T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
,,2023-06-01T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
,,2023-06-01T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
,,2023-06-01T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
,,2023-06-01T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
,,2023-06-01T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
,,2023-06-01T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
,,2023-06-01T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
,,2023-06-01T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
,,2023-06-01T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
,,2023-06-01T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
,,2023-06-01T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
,,2023-06-01T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
,,2023-06-01T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
,,2023-06-01T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
,,2023-06-01T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
,,2023-06-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
,,2023-06-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
,,2023-06-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-06-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
,,2023-06-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
,,2023-06-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
,,2023-06-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
,,2023-06-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
,,2023-06-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-06-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
,,2023-06-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-06-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
,,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
,,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
,,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
,,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
,,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
,,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
,,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
,,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
,,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
,,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
,,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
,,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
,,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
,,2023-06-01T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
,,2023-06-01T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
,,2023-06-01T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
,,2023-06-01T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.51
,,2023-06-01T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.93
,,2023-06-01T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
,,2023-06-01T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
,,2023-06-01T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
,,2023-06-01T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
,,2023-06-01T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
,,2023-06-01T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
,,2023-06-01T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
,,2023-06-01T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
,,2023-06-01T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
,,2023-06-01T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
,,2023-06-01T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
,,2023-06-01T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
,,2023-06-01T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
,,2023-06-01T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
,,2023-06-01T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
,,2023-06-01T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.85
,,2023-06-01T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
,,2023-06-01T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
,,2023-06-01T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
,,2023-06-01T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
,,2023-06-01T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
,,2023-06-01T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
,,2023-06-01T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
,,2023-06-01T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
,,2023-06-01T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
,,2023-06-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
,,2023-06-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
,,2023-06-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
,,2023-06-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
,,2023-06-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
,,2023-06-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
,,2023-06-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-06-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
,,2023-06-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
,,2023-06-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
,,2023-06-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
,,2023-06-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
,,2023-06-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
,,2023-06-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
,,2023-06-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
,,2023-06-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
,,2023-06-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
,,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
,,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
,,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
,,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
,,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
,,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
,,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
,,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
,,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
,,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
,,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
,,2023-06-01T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
,,2023-06-01T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
,,2023-06-01T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
,,2023-06-01T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.8
,,2023-06-01T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.51
,,2023-06-01T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
,,2023-06-01T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
,,2023-06-01T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
,,2023-06-01T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
,,2023-06-01T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
,,2023-06-01T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
,,2023-06-01T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
,,2023-06-01T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
,,2023-06-01T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
,,2023-06-01T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
,,2023-06-01T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
,,2023-06-01T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
,,2023-06-01T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
,,2023-06-01T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
,,2023-06-01T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
,,2023-06-01T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.97
,,2023-06-01T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
,,2023-06-01T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
,,2023-06-01T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
,,2023-06-01T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
,,2023-06-01T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
,,2023-06-01T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
,,2023-06-01T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
,,2023-06-01T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
,,2023-06-01T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
,,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
,,2023-06-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
,,2023-06-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
,,2023-06-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
,,2023-06-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.28
,,2023-06-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
,,2023-06-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
,,2023-06-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-06-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
,,2023-06-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
,,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
,,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
,,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
,,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
,,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
,,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
,,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
,,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
,,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
,,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
,,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
,,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
,,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
,,2023-06-01T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
,,2023-06-01T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
,,2023-06-01T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
,,2023-06-01T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.81
,,2023-06-01T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.48
,,2023-06-01T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
,,2023-06-01T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
,,2023-06-01T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
,,2023-06-01T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
,,2023-06-01T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
,,2023-06-01T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
,,2023-06-01T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
,,2023-06-01T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
,,2023-06-01T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
,,2023-06-01T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
,,2023-06-01T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
,,2023-06-01T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
,,2023-06-01T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
,,2023-06-01T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
,,2023-06-01T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
,,2023-06-01T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.15
,,2023-06-01T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
,,2023-06-01T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
,,2023-06-01T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
,,2023-06-01T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
,,2023-06-01T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
,,2023-06-01T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
,,2023-06-01T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
,,2023-06-01T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
,,2023-06-01T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
,,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
,,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
,,2023-06-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
,,2023-06-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
,,2023-06-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.74
,,2023-06-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
,,2023-06-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
,,2023-06-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-06-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
,,2023-06-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
,,2023-06-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
,,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
,,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
,,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
,,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
,,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
,,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
,,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
,,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
,,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
,,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
,,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
,,2023-06-01T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
,,2023-06-01T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
,,2023-06-01T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-01T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.37
,,2023-06-01T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.34
,,2023-06-01T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
,,2023-06-01T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
,,2023-06-01T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
,,2023-06-01T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
,,2023-06-01T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
,,2023-06-01T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
,,2023-06-01T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-01T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
,,2023-06-01T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
,,2023-06-01T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
,,2023-06-01T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
,,2023-06-01T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
,,2023-06-01T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
,,2023-06-01T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
,,2023-06-01T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
,,2023-06-01T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.93
,,2023-06-01T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
,,2023-06-01T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
,,2023-06-01T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
,,2023-06-01T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
,,2023-06-01T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
,,2023-06-01T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
,,2023-06-01T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
,,2023-06-01T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
,,2023-06-01T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
,,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
,,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
,,2023-06-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
,,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
,,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
,,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
,,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
,,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
,,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
,,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
,,2023-06-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
,,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
,,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
,,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
,,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
,,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
,,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
,,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
,,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.9
,,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
,,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
,,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
,,2023-06-01T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
,,2023-06-01T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
,,2023-06-01T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
,,2023-06-01T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.81
,,2023-06-01T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.36
,,2023-06-01T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.08
,,2023-06-01T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
,,2023-06-01T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
,,2023-06-01T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
,,2023-06-01T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
,,2023-06-01T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
,,2023-06-01T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
,,2023-06-01T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
,,2023-06-01T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
,,2023-06-01T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
,,2023-06-01T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
,,2023-06-01T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
,,2023-06-01T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
,,2023-06-01T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
,,2023-06-01T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
,,2023-06-01T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
,,2023-06-01T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
,,2023-06-01T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
,,2023-06-01T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
,,2023-06-01T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
,,2023-06-01T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
,,2023-06-01T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
,,2023-06-01T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
,,2023-06-01T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
,,2023-06-01T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
,,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
,,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
,,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
,,2023-06-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
,,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
,,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
,,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
,,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
,,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.39
,,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
,,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
,,2023-06-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
,,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
,,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
,,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
,,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
,,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
,,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
,,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
,,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
,,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
,,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
,,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
,,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
,,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
,,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
,,2023-06-01T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
,,2023-06-01T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
,,2023-06-01T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
,,2023-06-01T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.45
,,2023-06-01T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.65
,,2023-06-01T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.18
,,2023-06-01T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
,,2023-06-01T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
,,2023-06-01T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
,,2023-06-01T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
,,2023-06-01T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
,,2023-06-01T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
,,2023-06-01T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
,,2023-06-01T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
,,2023-06-01T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
,,2023-06-01T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
,,2023-06-01T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
,,2023-06-01T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
,,2023-06-01T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
,,2023-06-01T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
,,2023-06-01T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.46
,,2023-06-01T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
,,2023-06-01T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
,,2023-06-01T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
,,2023-06-01T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
,,2023-06-01T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
,,2023-06-01T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
,,2023-06-01T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
,,2023-06-01T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
,,2023-06-01T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
,,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
,,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
,,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
,,2023-06-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
,,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
,,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
,,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
,,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
,,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
,,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
,,2023-06-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
,,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
,,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
,,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
,,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
,,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
,,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
,,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
,,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
,,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
,,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
,,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
,,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
,,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
,,2023-06-01T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
,,2023-06-01T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
,,2023-06-01T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
,,2023-06-01T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.06
,,2023-06-01T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.33
,,2023-06-01T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
,,2023-06-01T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
,,2023-06-01T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
,,2023-06-01T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
,,2023-06-01T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
,,2023-06-01T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
,,2023-06-01T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-01T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
,,2023-06-01T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
,,2023-06-01T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
,,2023-06-01T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
,,2023-06-01T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
,,2023-06-01T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
,,2023-06-01T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
,,2023-06-01T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
,,2023-06-01T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
,,2023-06-01T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.89
,,2023-06-01T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
,,2023-06-01T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
,,2023-06-01T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
,,2023-06-01T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
,,2023-06-01T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
,,2023-06-01T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
