Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-01T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
,,2023-06-01T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
,,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
,,2023-06-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
,,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
,,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.27
,,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
,,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
,,2023-06-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
,,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
,,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
,,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
,,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
,,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
,,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
,,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
,,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
,,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
,,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
,,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
,,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
,,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
,,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
,,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
,,2023-06-01T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
,,2023-06-01T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.54
,,2023-06-01T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
,,2023-06-01T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.8
,,2023-06-01T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.15
,,2023-06-01T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
,,2023-06-01T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
,,2023-06-01T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
,,2023-06-01T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
,,2023-06-01T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
,,2023-06-01T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
,,2023-06-01T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
,,2023-06-01T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
,,2023-06-01T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
,,2023-06-01T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
,,2023-06-01T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
,,2023-06-01T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
,,2023-06-01T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
,,2023-06-01T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
,,2023-06-01T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
,,2023-06-01T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
,,2023-06-01T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
,,2023-06-01T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
,,2023-06-01T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
,,2023-06-01T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
,,2023-06-01T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
,,2023-06-01T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
,,2023-06-01T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
,,2023-06-01T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
,,2023-06-01T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
,,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
,,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
,,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
,,2023-06-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
,,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
,,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
,,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.53
,,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
,,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
,,2023-06-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
,,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
,,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
,,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
,,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
,,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
,,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
,,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
,,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
,,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
,,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
,,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
,,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
,,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
,,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
,,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
,,2023-06-01T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
,,2023-06-01T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
,,2023-06-01T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
,,2023-06-01T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.16
,,2023-06-01T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.45
,,2023-06-01T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
,,2023-06-01T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
,,2023-06-01T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
,,2023-06-01T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
,,2023-06-01T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
,,2023-06-01T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
,,2023-06-01T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-01T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
,,2023-06-01T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
,,2023-06-01T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
,,2023-06-01T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
,,2023-06-01T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
,,2023-06-01T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
,,2023-06-01T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
,,2023-06-01T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
,,2023-06-01T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
,,2023-06-01T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
,,2023-06-01T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
,,2023-06-01T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
,,2023-06-01T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
,,2023-06-01T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
,,2023-06-01T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
,,2023-06-01T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
,,2023-06-01T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
,,2023-06-01T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
,,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
,,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
,,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
,,2023-06-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
,,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
,,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
,,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
,,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
,,2023-06-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
,,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
,,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
,,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
,,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
,,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
,,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
,,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
,,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
,,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
,,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
,,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
,,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
,,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
,,2023-06-01T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
,,2023-06-01T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
,,2023-06-01T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
,,2023-06-01T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.71
,,2023-06-01T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.38
,,2023-06-01T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.73
,,2023-06-01T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
,,2023-06-01T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
,,2023-06-01T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
,,2023-06-01T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
,,2023-06-01T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
,,2023-06-01T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
,,2023-06-01T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
,,2023-06-01T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
,,2023-06-01T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
,,2023-06-01T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
,,2023-06-01T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
,,2023-06-01T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
,,2023-06-01T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
,,2023-06-01T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
,,2023-06-01T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.42
,,2023-06-01T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
,,2023-06-01T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
,,2023-06-01T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
,,2023-06-01T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
,,2023-06-01T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
,,2023-06-01T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
,,2023-06-01T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
,,2023-06-01T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
,,2023-06-01T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
,,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
,,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
,,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
,,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
,,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
,,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
,,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
,,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
,,2023-06-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
,,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
,,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
,,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
,,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
,,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
,,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
,,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
,,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
,,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
,,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
,,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
,,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
,,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
,,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
,,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
,,2023-06-01T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
,,2023-06-01T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
,,2023-06-01T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
,,2023-06-01T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.85
,,2023-06-01T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.15
,,2023-06-01T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.61
,,2023-06-01T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
,,2023-06-01T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
,,2023-06-01T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
,,2023-06-01T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
,,2023-06-01T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
,,2023-06-01T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
,,2023-06-01T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
,,2023-06-01T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
,,2023-06-01T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
,,2023-06-01T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
,,2023-06-01T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
,,2023-06-01T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
,,2023-06-01T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
,,2023-06-01T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
,,2023-06-01T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
,,2023-06-01T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
,,2023-06-01T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.98
,,2023-06-01T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
,,2023-06-01T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
,,2023-06-01T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
,,2023-06-01T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
,,2023-06-01T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
,,2023-06-01T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
,,2023-06-01T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
,,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
,,2023-06-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
,,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
,,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
,,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
,,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
,,2023-06-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
,,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
,,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
,,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
,,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
,,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
,,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
,,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
,,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
,,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
,,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
,,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
,,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
,,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
,,2023-06-01T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
,,2023-06-01T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
,,2023-06-01T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
,,2023-06-01T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.94
,,2023-06-01T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.72
,,2023-06-01T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.33
,,2023-06-01T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
,,2023-06-01T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
,,2023-06-01T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
,,2023-06-01T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
,,2023-06-01T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
,,2023-06-01T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
,,2023-06-01T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
,,2023-06-01T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
,,2023-06-01T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
,,2023-06-01T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
,,2023-06-01T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
,,2023-06-01T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
,,2023-06-01T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
,,2023-06-01T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
,,2023-06-01T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
,,2023-06-01T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
,,2023-06-01T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.64
,,2023-06-01T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
,,2023-06-01T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
,,2023-06-01T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
,,2023-06-01T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
,,2023-06-01T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
,,2023-06-01T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
,,2023-06-01T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
,,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
,,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
,,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
,,2023-06-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
,,2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
,,2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
,,2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
,,2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
,,2023-06-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
,,2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
,,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
,,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
,,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
,,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
,,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
,,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
,,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
,,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
,,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
,,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
,,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
,,2023-06-01T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
,,2023-06-01T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
,,2023-06-01T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
,,2023-06-01T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.8
,,2023-06-01T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.07
,,2023-06-01T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
,,2023-06-01T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
,,2023-06-01T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
,,2023-06-01T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
,,2023-06-01T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
,,2023-06-01T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
,,2023-06-01T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
,,2023-06-01T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
,,2023-06-01T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
,,2023-06-01T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
,,2023-06-01T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
,,2023-06-01T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
,,2023-06-01T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
,,2023-06-01T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
,,2023-06-01T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
,,2023-06-01T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
,,2023-06-01T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
,,2023-06-01T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
,,2023-06-01T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
,,2023-06-01T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
,,2023-06-01T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
,,2023-06-01T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
,,2023-06-01T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
,,2023-06-01T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
,,2023-06-01T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
,,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
,,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
,,2023-06-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
,,2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
,,2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
,,2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
,,2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
,,2023-06-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
,,2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
,,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
,,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
,,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
,,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
,,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
,,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
,,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.96
,,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
,,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
,,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
,,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
,,2023-06-01T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
,,2023-06-01T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
,,2023-06-01T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
,,2023-06-01T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.93
,,2023-06-01T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.66
,,2023-06-01T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
,,2023-06-01T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
,,2023-06-01T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
,,2023-06-01T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
,,2023-06-01T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
,,2023-06-01T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
,,2023-06-01T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
,,2023-06-01T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
,,2023-06-01T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
,,2023-06-01T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
,,2023-06-01T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
,,2023-06-01T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
,,2023-06-01T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
,,2023-06-01T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
,,2023-06-01T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
,,2023-06-01T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
,,2023-06-01T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
,,2023-06-01T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
,,2023-06-01T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
,,2023-06-01T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
,,2023-06-01T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
,,2023-06-01T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
,,2023-06-01T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
,,2023-06-01T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
,,2023-06-01T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
,,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
,,2023-06-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
,,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
,,2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
,,2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.53
,,2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
,,2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
,,2023-06-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
,,2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
,,2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
,,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
,,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
,,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
,,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
,,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
,,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
,,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
,,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
,,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
,,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
,,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
,,2023-06-02T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
,,2023-06-02T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
,,2023-06-02T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
,,2023-06-02T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
,,2023-06-02T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
,,2023-06-02T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.38
,,2023-06-02T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
,,2023-06-02T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
,,2023-06-02T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
,,2023-06-02T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
,,2023-06-02T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
,,2023-06-02T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
,,2023-06-02T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-02T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
,,2023-06-02T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
,,2023-06-02T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
,,2023-06-02T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
,,2023-06-02T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
,,2023-06-02T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
,,2023-06-02T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
,,2023-06-02T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
,,2023-06-02T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
,,2023-06-02T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
,,2023-06-02T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
,,2023-06-02T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
,,2023-06-02T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.06
,,2023-06-02T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
,,2023-06-02T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
,,2023-06-02T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
,,2023-06-02T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
,,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
,,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
,,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
,,2023-06-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
,,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
,,2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
,,2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
,,2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
,,2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
,,2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
,,2023-06-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
,,2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
,,2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
,,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
,,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
,,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
,,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
,,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
,,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
,,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
,,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.67
,,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
,,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
,,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
,,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
,,2023-06-02T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
,,2023-06-02T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.48
,,2023-06-02T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
,,2023-06-02T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.19
,,2023-06-02T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.31
,,2023-06-02T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.55
,,2023-06-02T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
,,2023-06-02T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
,,2023-06-02T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
,,2023-06-02T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
,,2023-06-02T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
,,2023-06-02T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
,,2023-06-02T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
,,2023-06-02T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
,,2023-06-02T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
,,2023-06-02T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
,,2023-06-02T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
,,2023-06-02T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
,,2023-06-02T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
,,2023-06-02T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
,,2023-06-02T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.52
,,2023-06-02T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
,,2023-06-02T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
,,2023-06-02T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
,,2023-06-02T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
,,2023-06-02T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
,,2023-06-02T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
,,2023-06-02T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
,,2023-06-02T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
,,2023-06-02T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
,,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
,,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
,,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
,,2023-06-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
,,2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
,,2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
,,2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
,,2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
,,2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
,,2023-06-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
,,2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
,,2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
,,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
,,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
,,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
,,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
,,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
,,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
,,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
,,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.95
,,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
,,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
,,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
,,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
,,2023-06-02T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
,,2023-06-02T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
,,2023-06-02T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
,,2023-06-02T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.18
,,2023-06-02T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.93
,,2023-06-02T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
,,2023-06-02T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
,,2023-06-02T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
,,2023-06-02T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
,,2023-06-02T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
,,2023-06-02T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
,,2023-06-02T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
,,2023-06-02T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
,,2023-06-02T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
,,2023-06-02T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
,,2023-06-02T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
,,2023-06-02T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
,,2023-06-02T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
,,2023-06-02T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
,,2023-06-02T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
,,2023-06-02T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
,,2023-06-02T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
,,2023-06-02T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
,,2023-06-02T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
,,2023-06-02T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
,,2023-06-02T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.68
,,2023-06-02T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
,,2023-06-02T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
,,2023-06-02T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
,,2023-06-02T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
,,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
,,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
,,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
,,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
,,2023-06-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
,,2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
,,2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
,,2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
,,2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
,,2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
,,2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
,,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
,,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
,,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
,,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
,,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
,,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
,,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
,,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.55
,,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
,,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
,,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
,,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
,,2023-06-02T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
,,2023-06-02T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
,,2023-06-02T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
