Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-02T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.21
,,2023-06-02T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
,,2023-06-02T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
,,2023-06-02T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
,,2023-06-02T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.0
,,2023-06-02T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
,,2023-06-02T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
,,2023-06-02T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
,,2023-06-02T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-02T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
,,2023-06-02T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
,,2023-06-02T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
,,2023-06-02T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
,,2023-06-02T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
,,2023-06-02T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
,,2023-06-02T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
,,2023-06-02T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
,,2023-06-02T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
,,2023-06-02T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
,,2023-06-02T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
,,2023-06-02T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
,,2023-06-02T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
,,2023-06-02T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.96
,,2023-06-02T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
,,2023-06-02T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
,,2023-06-02T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
,,2023-06-02T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
,,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
,,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
,,2023-06-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
,,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
,,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
,,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
,,2023-06-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
,,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
,,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
,,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
,,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
,,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
,,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
,,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
,,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
,,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
,,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
,,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
,,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
,,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
,,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
,,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
,,2023-06-02T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
,,2023-06-02T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
,,2023-06-02T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
,,2023-06-02T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
,,2023-06-02T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.42
,,2023-06-02T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.01
,,2023-06-02T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
,,2023-06-02T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
,,2023-06-02T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
,,2023-06-02T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
,,2023-06-02T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
,,2023-06-02T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-02T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
,,2023-06-02T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
,,2023-06-02T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
,,2023-06-02T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
,,2023-06-02T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
,,2023-06-02T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
,,2023-06-02T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
,,2023-06-02T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
,,2023-06-02T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
,,2023-06-02T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
,,2023-06-02T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
,,2023-06-02T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
,,2023-06-02T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
,,2023-06-02T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
,,2023-06-02T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
,,2023-06-02T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
,,2023-06-02T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
,,2023-06-02T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
,,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
,,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
,,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
,,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
,,2023-06-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
,,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
,,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.96
,,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
,,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
,,2023-06-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
,,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
,,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
,,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
,,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
,,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
,,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
,,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
,,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
,,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
,,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.97
,,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
,,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
,,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
,,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
,,2023-06-02T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
,,2023-06-02T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
,,2023-06-02T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
,,2023-06-02T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
,,2023-06-02T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.11
,,2023-06-02T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
,,2023-06-02T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
,,2023-06-02T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
,,2023-06-02T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
,,2023-06-02T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
,,2023-06-02T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-02T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
,,2023-06-02T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
,,2023-06-02T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
,,2023-06-02T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
,,2023-06-02T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
,,2023-06-02T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
,,2023-06-02T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
,,2023-06-02T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
,,2023-06-02T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
,,2023-06-02T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
,,2023-06-02T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
,,2023-06-02T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.83
,,2023-06-02T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
,,2023-06-02T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
,,2023-06-02T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.96
,,2023-06-02T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
,,2023-06-02T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
,,2023-06-02T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
,,2023-06-02T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.5
,,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
,,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
,,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
,,2023-06-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
,,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
,,2023-06-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
,,2023-06-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
,,2023-06-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
,,2023-06-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
,,2023-06-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
,,2023-06-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
,,2023-06-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
,,2023-06-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
,,2023-06-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
,,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
,,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
,,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
,,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
,,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
,,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
,,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
,,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
,,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.03
,,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
,,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
,,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
,,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
,,2023-06-02T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
,,2023-06-02T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
,,2023-06-02T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
,,2023-06-02T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.84
,,2023-06-02T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.58
,,2023-06-02T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
,,2023-06-02T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
,,2023-06-02T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
,,2023-06-02T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
,,2023-06-02T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
,,2023-06-02T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
,,2023-06-02T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
,,2023-06-02T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-06-02T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
,,2023-06-02T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
,,2023-06-02T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
,,2023-06-02T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
,,2023-06-02T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
,,2023-06-02T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
,,2023-06-02T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
,,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
,,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
,,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.7
,,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
,,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
,,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.32
,,2023-06-02T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
,,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
,,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
,,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.9
,,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
,,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
,,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
,,2023-06-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
,,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
,,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
,,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
,,2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
,,2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
,,2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
,,2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
,,2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
,,2023-06-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
,,2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
,,2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
,,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
,,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
,,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
,,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
,,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
,,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
,,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
,,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
,,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.47
,,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
,,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
,,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
,,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
,,2023-06-02T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
,,2023-06-02T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
,,2023-06-02T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
,,2023-06-02T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
,,2023-06-02T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.99
,,2023-06-02T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.9
,,2023-06-02T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
,,2023-06-02T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
,,2023-06-02T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
,,2023-06-02T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
,,2023-06-02T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
,,2023-06-02T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-02T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
,,2023-06-02T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
,,2023-06-02T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
,,2023-06-02T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
,,2023-06-02T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
,,2023-06-02T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
,,2023-06-02T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
,,2023-06-02T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
,,2023-06-02T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
,,2023-06-02T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
,,2023-06-02T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
,,2023-06-02T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
,,2023-06-02T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
,,2023-06-02T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.03
,,2023-06-02T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
,,2023-06-02T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
,,2023-06-02T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
,,2023-06-02T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.8
,,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
,,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
,,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
,,2023-06-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
,,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
,,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
,,2023-06-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
,,2023-06-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
,,2023-06-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-06-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.73
,,2023-06-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
,,2023-06-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
,,2023-06-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-06-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
,,2023-06-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
,,2023-06-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
,,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
,,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
,,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
,,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
,,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
,,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
,,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
,,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
,,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.52
,,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
,,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
,,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
,,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
,,2023-06-02T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
,,2023-06-02T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
,,2023-06-02T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
,,2023-06-02T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
,,2023-06-02T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.33
,,2023-06-02T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.04
,,2023-06-02T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
,,2023-06-02T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
,,2023-06-02T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
,,2023-06-02T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
,,2023-06-02T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-02T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
,,2023-06-02T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
,,2023-06-02T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
,,2023-06-02T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
,,2023-06-02T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
,,2023-06-02T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
,,2023-06-02T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
,,2023-06-02T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
,,2023-06-02T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
,,2023-06-02T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
,,2023-06-02T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
,,2023-06-02T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.91
,,2023-06-02T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
,,2023-06-02T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
,,2023-06-02T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.45
,,2023-06-02T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
,,2023-06-02T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
,,2023-06-02T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
,,2023-06-02T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.5
,,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
,,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
,,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
,,2023-06-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
,,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
,,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
,,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
,,2023-06-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
,,2023-06-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
,,2023-06-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
,,2023-06-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
,,2023-06-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
,,2023-06-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-06-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
,,2023-06-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
,,2023-06-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
,,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
,,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
,,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
,,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
,,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
,,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
,,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.34
,,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
,,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
,,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
,,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
,,2023-06-02T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
,,2023-06-02T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
,,2023-06-02T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
,,2023-06-02T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
,,2023-06-02T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.73
,,2023-06-02T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.7
,,2023-06-02T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
,,2023-06-02T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
,,2023-06-02T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
,,2023-06-02T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
,,2023-06-02T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
,,2023-06-02T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
,,2023-06-02T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
,,2023-06-02T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
,,2023-06-02T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
,,2023-06-02T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
,,2023-06-02T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
,,2023-06-02T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
,,2023-06-02T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
,,2023-06-02T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
,,2023-06-02T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
,,2023-06-02T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
,,2023-06-02T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.34
,,2023-06-02T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
,,2023-06-02T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
,,2023-06-02T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.75
,,2023-06-02T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
,,2023-06-02T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
,,2023-06-02T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
,,2023-06-02T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.3
,,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
,,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
,,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
,,2023-06-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
,,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
,,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
,,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
,,2023-06-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
,,2023-06-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
,,2023-06-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
,,2023-06-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
,,2023-06-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
,,2023-06-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
,,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
,,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
,,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
,,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
,,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
,,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.05
,,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.46
,,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
,,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
,,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
,,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
,,2023-06-02T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
,,2023-06-02T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
,,2023-06-02T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
,,2023-06-02T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
,,2023-06-02T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.58
,,2023-06-02T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.12
,,2023-06-02T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
,,2023-06-02T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
,,2023-06-02T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
,,2023-06-02T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
,,2023-06-02T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
,,2023-06-02T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
,,2023-06-02T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
,,2023-06-02T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
,,2023-06-02T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
,,2023-06-02T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
,,2023-06-02T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
,,2023-06-02T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
,,2023-06-02T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
,,2023-06-02T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
,,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
,,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
,,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.14
,,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
,,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
,,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.59
,,2023-06-02T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
,,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
,,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
,,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.4
,,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
,,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
,,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
,,2023-06-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
,,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
,,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
,,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
,,2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
,,2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
,,2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
,,2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
,,2023-06-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
,,2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
,,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
,,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
,,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
,,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
,,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
,,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
,,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
,,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
,,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.56
,,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
,,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
,,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
,,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
,,2023-06-02T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
,,2023-06-02T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
,,2023-06-02T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-02T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
,,2023-06-02T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.75
,,2023-06-02T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
,,2023-06-02T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
,,2023-06-02T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
,,2023-06-02T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
,,2023-06-02T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
,,2023-06-02T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-02T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
,,2023-06-02T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
,,2023-06-02T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
,,2023-06-02T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
,,2023-06-02T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
,,2023-06-02T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
,,2023-06-02T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
,,2023-06-02T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
,,2023-06-02T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
,,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
,,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
,,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.05
,,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
,,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
,,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.17
,,2023-06-02T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
,,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
,,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
,,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.5
,,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
,,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
,,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
,,2023-06-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
,,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
,,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
,,2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
,,2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
,,2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
,,2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
,,2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
,,2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
,,2023-06-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
,,2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
,,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
,,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
,,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
,,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
,,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
,,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
,,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
,,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.36
,,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
,,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
,,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
,,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
,,2023-06-02T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
,,2023-06-02T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
,,2023-06-02T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
,,2023-06-02T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.09
,,2023-06-02T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.33
,,2023-06-02T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.03
,,2023-06-02T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
,,2023-06-02T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
,,2023-06-02T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
,,2023-06-02T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
,,2023-06-02T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
,,2023-06-02T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
,,2023-06-02T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-02T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
,,2023-06-02T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
,,2023-06-02T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
,,2023-06-02T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
,,2023-06-02T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
,,2023-06-02T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
,,2023-06-02T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
,,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
,,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.52
,,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.45
,,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
,,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
,,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.07
,,2023-06-02T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
,,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
,,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
,,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.3
,,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
,,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
,,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
,,2023-06-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
,,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
,,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
,,2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
,,2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
,,2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
,,2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
,,2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
,,2023-06-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
,,2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
,,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
,,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
,,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
,,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
,,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
,,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
,,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
,,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.43
,,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
,,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
,,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
,,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
,,2023-06-02T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
,,2023-06-02T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-02T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
,,2023-06-02T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.85
,,2023-06-02T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.65
,,2023-06-02T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.79
,,2023-06-02T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
,,2023-06-02T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
,,2023-06-02T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
,,2023-06-02T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
,,2023-06-02T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
,,2023-06-02T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
,,2023-06-02T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
,,2023-06-02T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
,,2023-06-02T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
,,2023-06-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
,,2023-06-02T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
,,2023-06-02T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
,,2023-06-02T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
,,2023-06-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
,,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
,,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
,,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.05
,,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
,,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
,,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.17
,,2023-06-02T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
,,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
,,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
,,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.8
,,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
,,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
,,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
,,2023-06-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
,,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
,,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
,,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
,,2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
,,2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
,,2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
