Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
,,2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
,,2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
,,2023-06-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
,,2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
,,2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
,,2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
,,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
,,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
,,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
,,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
,,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
,,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
,,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
,,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
,,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.54
,,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
,,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
,,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
,,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
,,2023-06-02T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
,,2023-06-02T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
,,2023-06-02T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
,,2023-06-02T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
,,2023-06-02T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.9
,,2023-06-02T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.08
,,2023-06-02T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
,,2023-06-02T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
,,2023-06-02T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
,,2023-06-02T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
,,2023-06-02T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
,,2023-06-02T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-02T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
,,2023-06-02T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
,,2023-06-02T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
,,2023-06-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
,,2023-06-02T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
,,2023-06-02T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
,,2023-06-02T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
,,2023-06-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
,,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
,,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
,,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
,,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
,,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
,,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.37
,,2023-06-02T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
,,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
,,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
,,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.1
,,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
,,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
,,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
,,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
,,2023-06-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
,,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
,,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
,,2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
,,2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.28
,,2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
,,2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
,,2023-06-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
,,2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
,,2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
,,2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
,,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
,,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
,,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
,,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
,,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
,,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
,,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
,,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
,,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.18
,,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
,,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
,,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
,,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
,,2023-06-02T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
,,2023-06-02T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
,,2023-06-02T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-02T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.84
,,2023-06-02T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.53
,,2023-06-02T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.46
,,2023-06-02T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
,,2023-06-02T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
,,2023-06-02T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
,,2023-06-02T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
,,2023-06-02T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
,,2023-06-02T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
,,2023-06-02T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
,,2023-06-02T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
,,2023-06-02T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
,,2023-06-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
,,2023-06-02T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
,,2023-06-02T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
,,2023-06-02T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
,,2023-06-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
,,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.95
,,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
,,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.29
,,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
,,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
,,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.76
,,2023-06-02T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
,,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
,,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
,,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.4
,,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
,,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
,,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
,,2023-06-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
,,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
,,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
,,2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
,,2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
,,2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
,,2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
,,2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
,,2023-06-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
,,2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
,,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
,,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
,,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
,,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
,,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
,,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
,,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
,,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
,,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.91
,,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
,,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
,,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
,,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
,,2023-06-02T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
,,2023-06-02T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
,,2023-06-02T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
,,2023-06-02T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.92
,,2023-06-02T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.85
,,2023-06-02T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.59
,,2023-06-02T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
,,2023-06-02T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
,,2023-06-02T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
,,2023-06-02T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
,,2023-06-02T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
,,2023-06-02T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-02T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
,,2023-06-02T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
,,2023-06-02T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
,,2023-06-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
,,2023-06-02T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
,,2023-06-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
,,2023-06-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
,,2023-06-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
,,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.12
,,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
,,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.34
,,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
,,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.67
,,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.75
,,2023-06-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
,,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
,,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
,,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.2
,,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
,,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
,,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
,,2023-06-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
,,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
,,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
,,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
,,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
,,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
,,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
,,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
,,2023-06-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
,,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
,,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
,,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
,,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
,,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
,,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
,,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
,,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.52
,,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.04
,,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.89
,,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
,,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
,,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
,,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
,,2023-06-02T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
,,2023-06-02T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
,,2023-06-02T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
,,2023-06-02T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.11
,,2023-06-02T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.38
,,2023-06-02T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.55
,,2023-06-02T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
,,2023-06-02T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
,,2023-06-02T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
,,2023-06-02T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
,,2023-06-02T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
,,2023-06-02T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
,,2023-06-02T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
,,2023-06-02T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
,,2023-06-02T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
,,2023-06-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
,,2023-06-02T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
,,2023-06-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
,,2023-06-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
,,2023-06-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
,,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
,,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
,,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.61
,,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
,,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
,,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.71
,,2023-06-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
,,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
,,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
,,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.8
,,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
,,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
,,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
,,2023-06-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
,,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
,,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
,,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
,,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
,,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
,,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
,,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
,,2023-06-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
,,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
,,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
,,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
,,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
,,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
,,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
,,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
,,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.93
,,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.03
,,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.86
,,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
,,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
,,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
,,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
,,2023-06-02T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
,,2023-06-02T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
,,2023-06-02T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
,,2023-06-02T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.1
,,2023-06-02T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.04
,,2023-06-02T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.4
,,2023-06-02T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
,,2023-06-02T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
,,2023-06-02T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
,,2023-06-02T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
,,2023-06-02T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
,,2023-06-02T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
,,2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-02T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.74
,,2023-06-02T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.3
,,2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
,,2023-06-02T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
,,2023-06-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
,,2023-06-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
,,2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
,,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
,,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
,,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.2
,,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
,,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
,,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.79
,,2023-06-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
,,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
,,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
,,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.4
,,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
,,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
,,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
,,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
,,2023-06-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
,,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
,,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
,,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
,,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
,,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
,,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.32
,,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
,,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
,,2023-06-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
,,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
,,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
,,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
,,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
,,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
,,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
,,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
,,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.5
,,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.09
,,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.61
,,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
,,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
,,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
,,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
,,2023-06-02T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
,,2023-06-02T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
,,2023-06-02T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
,,2023-06-02T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
,,2023-06-02T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.16
,,2023-06-02T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
,,2023-06-02T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
,,2023-06-02T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
,,2023-06-02T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
,,2023-06-02T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
,,2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
,,2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
,,2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
,,2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
,,2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
,,2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
,,2023-06-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
,,2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
,,2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
,,2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
,,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.8
,,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
,,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.03
,,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
,,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
,,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.45
,,2023-06-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
,,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
,,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
,,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.3
,,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
,,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
,,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
,,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
,,2023-06-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
,,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
,,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
,,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.56
,,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
,,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
,,2023-06-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
,,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
,,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
,,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
,,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
,,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
,,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
,,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
,,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
,,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
,,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.6
,,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.72
,,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
,,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
,,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
,,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
,,2023-06-02T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
,,2023-06-02T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
,,2023-06-02T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
,,2023-06-02T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
,,2023-06-02T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.57
,,2023-06-02T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.01
,,2023-06-02T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
,,2023-06-02T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
,,2023-06-02T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
,,2023-06-02T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
,,2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
,,2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
,,2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
,,2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.73
,,2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
,,2023-06-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
,,2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
,,2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
,,2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
,,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
,,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
,,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
,,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
,,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
,,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.99
,,2023-06-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
,,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
,,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
,,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.1
,,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
,,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
,,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
,,2023-06-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
,,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
,,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
,,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
,,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
,,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
,,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
,,2023-06-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
,,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
,,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
,,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
,,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
,,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
,,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
,,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
,,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
,,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.91
,,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.52
,,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.28
,,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
,,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
,,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
,,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
,,2023-06-02T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
,,2023-06-02T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
,,2023-06-02T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
,,2023-06-02T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
,,2023-06-02T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.72
,,2023-06-02T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.19
,,2023-06-02T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
,,2023-06-02T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
,,2023-06-02T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
,,2023-06-02T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
,,2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
,,2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
,,2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
,,2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
,,2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
,,2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.96
,,2023-06-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
,,2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
,,2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
,,2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
,,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
,,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
,,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.51
,,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
,,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
,,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.97
,,2023-06-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.4
,,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
,,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
,,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.1
,,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
,,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
,,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
,,2023-06-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
,,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
,,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
,,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
,,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
,,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
,,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
,,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
,,2023-06-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
,,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
,,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
,,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
,,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
,,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
,,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
,,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
,,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.43
,,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.53
,,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.26
,,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
,,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
,,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
,,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
,,2023-06-02T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
,,2023-06-02T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
,,2023-06-02T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-02T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.38
,,2023-06-02T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.53
,,2023-06-02T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
,,2023-06-02T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
,,2023-06-02T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
,,2023-06-02T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
,,2023-06-02T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
,,2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
,,2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
,,2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
,,2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
,,2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
,,2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
,,2023-06-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
,,2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
,,2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
,,2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
,,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
,,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
,,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.66
,,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.22
,,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.65
,,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.66
,,2023-06-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
,,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
,,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
,,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.8
,,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
,,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
,,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
,,2023-06-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
,,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
,,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
,,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
,,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
,,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
,,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
,,2023-06-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
,,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
,,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
,,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
,,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
,,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
,,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
,,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
,,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
,,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
,,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.28
,,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.01
,,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
,,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
,,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
,,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
,,2023-06-02T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
,,2023-06-02T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
,,2023-06-02T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
,,2023-06-02T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.78
,,2023-06-02T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.58
,,2023-06-02T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
,,2023-06-02T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
,,2023-06-02T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
,,2023-06-02T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
,,2023-06-02T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
,,2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
,,2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
,,2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
,,2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
,,2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
,,2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
,,2023-06-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
,,2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
,,2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
,,2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
,,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
,,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
,,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.73
,,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.26
,,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.05
,,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.63
,,2023-06-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
,,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
,,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
,,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.6
,,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
,,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
,,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
,,2023-06-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
,,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
,,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
,,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
,,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
,,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
,,2023-06-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
,,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
,,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
,,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
,,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
,,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
,,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
,,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
,,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
,,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
,,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
,,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.63
,,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
,,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
,,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
,,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
,,2023-06-02T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
,,2023-06-02T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
,,2023-06-02T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
,,2023-06-02T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
,,2023-06-02T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.55
,,2023-06-02T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.72
,,2023-06-02T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
,,2023-06-02T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
,,2023-06-02T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
,,2023-06-02T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
,,2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
,,2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
,,2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
,,2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.17
,,2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
,,2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.33
,,2023-06-02T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
,,2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
