Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
,,2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.3
,,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
,,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
,,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.85
,,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.45
,,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
,,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.58
,,2023-06-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
,,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
,,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
,,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.0
,,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
,,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
,,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
,,2023-06-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
,,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
,,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
,,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
,,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
,,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
,,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
,,2023-06-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
,,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
,,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
,,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
,,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
,,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
,,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
,,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
,,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.66
,,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
,,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.24
,,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
,,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
,,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
,,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
,,2023-06-02T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
,,2023-06-02T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
,,2023-06-02T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
,,2023-06-02T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
,,2023-06-02T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.04
,,2023-06-02T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
,,2023-06-02T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
,,2023-06-02T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
,,2023-06-02T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
,,2023-06-02T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
,,2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
,,2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
,,2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
,,2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
,,2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.8
,,2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
,,2023-06-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
,,2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
,,2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
,,2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
,,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
,,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
,,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.09
,,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.63
,,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.29
,,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.46
,,2023-06-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
,,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
,,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
,,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.0
,,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
,,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
,,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
,,2023-06-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
,,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
,,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
,,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
,,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
,,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
,,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
,,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
,,2023-06-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
,,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
,,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
,,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
,,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
,,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
,,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
,,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
,,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.39
,,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.5
,,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.59
,,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
,,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
,,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
,,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
,,2023-06-02T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
,,2023-06-02T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
,,2023-06-02T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-06-02T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.29
,,2023-06-02T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.78
,,2023-06-02T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.7
,,2023-06-02T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
,,2023-06-02T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.4
,,2023-06-02T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
,,2023-06-02T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
,,2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
,,2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
,,2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
,,2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
,,2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
,,2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
,,2023-06-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
,,2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
,,2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
,,2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
,,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
,,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
,,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.72
,,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.75
,,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.69
,,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.12
,,2023-06-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
,,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
,,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
,,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.0
,,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
,,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
,,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
,,2023-06-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
,,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
,,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
,,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
,,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
,,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
,,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
,,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
,,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
,,2023-06-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
,,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
,,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
,,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
,,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
,,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
,,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
,,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
,,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
,,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.27
,,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.8
,,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
,,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
,,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
,,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
,,2023-06-02T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
,,2023-06-02T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
,,2023-06-02T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
,,2023-06-02T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.83
,,2023-06-02T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.14
,,2023-06-02T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.41
,,2023-06-02T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
,,2023-06-02T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
,,2023-06-02T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.7
,,2023-06-02T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
,,2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
,,2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
,,2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
,,2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.16
,,2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
,,2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
,,2023-06-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
,,2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
,,2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
,,2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
,,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
,,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
,,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.54
,,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.99
,,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.71
,,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.83
,,2023-06-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
,,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
,,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
,,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.7
,,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
,,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
,,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
,,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
,,2023-06-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
,,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
,,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
,,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
,,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
,,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
,,2023-06-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
,,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
,,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
,,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
,,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
,,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
,,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
,,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
,,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.79
,,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.55
,,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.83
,,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
,,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
,,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
,,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
,,2023-06-02T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
,,2023-06-02T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.02
,,2023-06-02T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.17
,,2023-06-02T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.92
,,2023-06-02T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.75
,,2023-06-02T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.03
,,2023-06-02T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
,,2023-06-02T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.5
,,2023-06-02T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
,,2023-06-02T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.0
,,2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
,,2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
,,2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
,,2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
,,2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
,,2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
,,2023-06-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
,,2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
,,2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
,,2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
,,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
,,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.14
,,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.55
,,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
,,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.93
,,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.45
,,2023-06-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
,,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
,,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
,,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.0
,,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
,,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
,,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
,,2023-06-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
,,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
,,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
,,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
,,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
,,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
,,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
,,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
,,2023-06-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
,,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
,,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
,,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
,,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.95
,,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
,,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.99
,,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.22
,,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.98
,,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
,,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
,,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
,,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
,,2023-06-02T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.69
,,2023-06-02T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.72
,,2023-06-02T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.1
,,2023-06-02T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.05
,,2023-06-02T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.46
,,2023-06-02T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.28
,,2023-06-02T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
,,2023-06-02T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.6
,,2023-06-02T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.4
,,2023-06-02T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.6
,,2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
,,2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
,,2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
,,2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
,,2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
,,2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.48
,,2023-06-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
,,2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
,,2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
,,2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
,,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
,,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.56
,,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.52
,,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.66
,,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.95
,,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.67
,,2023-06-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
,,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
,,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
,,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.2
,,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
,,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
,,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
,,2023-06-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
,,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
,,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
,,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
,,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
,,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
,,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
,,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
,,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
,,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
,,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
,,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
,,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
,,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
,,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
,,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.1
,,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.46
,,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.92
,,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
,,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
,,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
,,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
,,2023-06-02T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.79
,,2023-06-02T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.63
,,2023-06-02T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.5
,,2023-06-02T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.03
,,2023-06-02T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.59
,,2023-06-02T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.36
,,2023-06-02T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
,,2023-06-02T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.5
,,2023-06-02T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.8
,,2023-06-02T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.5
,,2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
,,2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
,,2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
,,2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
,,2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
,,2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
,,2023-06-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
,,2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
,,2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
,,2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
,,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
,,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
,,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.65
,,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.96
,,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
,,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.89
,,2023-06-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
,,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
,,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
,,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.3
,,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
,,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
,,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
,,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
,,2023-06-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
,,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
,,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
,,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
,,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
,,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
,,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
,,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
,,2023-06-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
,,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
,,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
,,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
,,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
,,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
,,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
,,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
,,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.96
,,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.2
,,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.53
,,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
,,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
,,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
,,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
,,2023-06-02T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.56
,,2023-06-02T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.67
,,2023-06-02T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.41
,,2023-06-02T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.95
,,2023-06-02T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.19
,,2023-06-02T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.59
,,2023-06-02T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
,,2023-06-02T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.5
,,2023-06-02T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
,,2023-06-02T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.6
,,2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
,,2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
,,2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
,,2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
,,2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
,,2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
,,2023-06-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
,,2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
,,2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
,,2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
,,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
,,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
,,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.68
,,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.02
,,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.02
,,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.65
,,2023-06-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.0
,,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.5
,,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
,,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.8
,,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
,,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
,,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
,,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
,,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
,,2023-06-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
,,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
,,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
,,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
,,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
,,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
,,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
,,2023-06-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
,,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
,,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
,,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
,,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
,,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
,,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
,,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
,,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
,,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.84
,,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.21
,,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
,,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
,,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
,,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
,,2023-06-02T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.41
,,2023-06-02T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.56
,,2023-06-02T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.13
,,2023-06-02T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.94
,,2023-06-02T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.57
,,2023-06-02T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.72
,,2023-06-02T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
,,2023-06-02T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.7
,,2023-06-02T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
,,2023-06-02T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.8
,,2023-06-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
,,2023-06-02T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
,,2023-06-02T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-06-02T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
,,2023-06-02T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
,,2023-06-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.39
,,2023-06-02T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
,,2023-06-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
,,2023-06-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
,,2023-06-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
,,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
,,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
,,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
,,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
,,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
,,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.54
,,2023-06-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.8
,,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
,,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
,,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.4
,,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
,,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
,,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
,,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
,,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
,,2023-06-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
,,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
,,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
,,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
,,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
,,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
,,2023-06-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
,,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
,,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
,,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
,,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
,,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
,,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
,,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
,,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.44
,,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.01
,,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,83.73
,,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,166.5
,,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
,,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
,,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
,,2023-06-02T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.74
,,2023-06-02T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.41
,,2023-06-02T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.91
,,2023-06-02T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.28
,,2023-06-02T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.91
,,2023-06-02T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.69
,,2023-06-02T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
,,2023-06-02T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.6
,,2023-06-02T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
,,2023-06-02T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.5
,,2023-06-02T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
,,2023-06-02T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
,,2023-06-02T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
,,2023-06-02T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.53
,,2023-06-02T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.4
,,2023-06-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
,,2023-06-02T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
,,2023-06-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
,,2023-06-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.1
,,2023-06-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
,,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
,,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
,,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.62
,,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
,,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.08
,,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.27
,,2023-06-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.0
,,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
,,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
,,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.1
,,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
,,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
,,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
,,2023-06-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
,,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
,,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
,,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
,,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
,,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
,,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
,,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
,,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
,,2023-06-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
,,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
,,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
,,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
,,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
,,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
,,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
,,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
,,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.19
,,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
,,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
,,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.67
,,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.97
,,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.91
,,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
,,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
,,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
,,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
,,2023-06-02T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.98
,,2023-06-02T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.47
,,2023-06-02T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.05
,,2023-06-02T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.71
,,2023-06-02T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.42
,,2023-06-02T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.23
,,2023-06-02T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.4
,,2023-06-02T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.6
,,2023-06-02T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
,,2023-06-02T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.3
,,2023-06-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
,,2023-06-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
,,2023-06-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
,,2023-06-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.3
,,2023-06-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
,,2023-06-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
,,2023-06-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
,,2023-06-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
,,2023-06-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
,,2023-06-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
,,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
,,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
,,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
,,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.61
,,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.34
,,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.81
,,2023-06-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
,,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
,,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
,,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.8
,,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
,,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
,,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
,,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
,,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
,,2023-06-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
,,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
,,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
,,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
,,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
,,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
,,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.35
,,2023-06-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
,,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
,,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
,,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
,,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
,,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
,,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
,,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.11
,,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
