Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
,,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.5
,,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.99
,,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.72
,,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
,,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
,,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
,,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
,,2023-06-02T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.75
,,2023-06-02T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.69
,,2023-06-02T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.21
,,2023-06-02T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.79
,,2023-06-02T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.62
,,2023-06-02T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.6
,,2023-06-02T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.1
,,2023-06-02T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.5
,,2023-06-02T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.4
,,2023-06-02T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.4
,,2023-06-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
,,2023-06-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
,,2023-06-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.05
,,2023-06-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
,,2023-06-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
,,2023-06-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
,,2023-06-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
,,2023-06-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
,,2023-06-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
,,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
,,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
,,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
,,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.17
,,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.33
,,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.26
,,2023-06-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.3
,,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
,,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
,,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.3
,,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
,,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
,,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
,,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
,,2023-06-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
,,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
,,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
,,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
,,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
,,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
,,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.22
,,2023-06-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
,,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
,,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
,,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
,,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
,,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
,,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
,,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
,,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.86
,,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
,,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
,,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.01
,,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.78
,,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.29
,,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
,,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
,,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
,,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
,,2023-06-02T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.26
,,2023-06-02T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.56
,,2023-06-02T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.34
,,2023-06-02T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.66
,,2023-06-02T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.36
,,2023-06-02T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.58
,,2023-06-02T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
,,2023-06-02T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.7
,,2023-06-02T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
,,2023-06-02T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.6
,,2023-06-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
,,2023-06-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
,,2023-06-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
,,2023-06-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.51
,,2023-06-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
,,2023-06-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
,,2023-06-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
,,2023-06-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
,,2023-06-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
,,2023-06-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
,,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
,,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
,,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.58
,,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.79
,,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
,,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.03
,,2023-06-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.7
,,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
,,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
,,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.5
,,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
,,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
,,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
,,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
,,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
,,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
,,2023-06-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
,,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
,,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
,,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
,,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
,,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
,,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.23
,,2023-06-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
,,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
,,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
,,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
,,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
,,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
,,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
,,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.29
,,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
,,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
,,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.57
,,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.39
,,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.6
,,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
,,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
,,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
,,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
,,2023-06-02T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.11
,,2023-06-02T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.98
,,2023-06-02T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.44
,,2023-06-02T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.34
,,2023-06-02T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.12
,,2023-06-02T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.34
,,2023-06-02T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
,,2023-06-02T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.0
,,2023-06-02T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.8
,,2023-06-02T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.9
,,2023-06-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
,,2023-06-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
,,2023-06-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.84
,,2023-06-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
,,2023-06-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
,,2023-06-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
,,2023-06-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
,,2023-06-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
,,2023-06-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
,,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
,,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.46
,,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.62
,,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
,,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
,,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.14
,,2023-06-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
,,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
,,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
,,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.6
,,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
,,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
,,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
,,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
,,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
,,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
,,2023-06-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
,,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
,,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
,,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
,,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
,,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
,,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
,,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.64
,,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
,,2023-06-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
,,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
,,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
,,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
,,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
,,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
,,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
,,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
,,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
,,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
,,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.67
,,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.92
,,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.98
,,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
,,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
,,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
,,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
,,2023-06-02T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.35
,,2023-06-02T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.33
,,2023-06-02T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.39
,,2023-06-02T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.2
,,2023-06-02T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.53
,,2023-06-02T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.92
,,2023-06-02T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
,,2023-06-02T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.3
,,2023-06-02T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
,,2023-06-02T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.7
,,2023-06-02T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
,,2023-06-02T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
,,2023-06-02T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-02T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.64
,,2023-06-02T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
,,2023-06-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
,,2023-06-02T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
,,2023-06-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
,,2023-06-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
,,2023-06-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
,,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
,,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
,,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
,,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.87
,,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.14
,,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.26
,,2023-06-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
,,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
,,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
,,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.7
,,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
,,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
,,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
,,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
,,2023-06-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
,,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
,,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
,,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
,,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
,,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
,,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
,,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.99
,,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.35
,,2023-06-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
,,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
,,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
,,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
,,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
,,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
,,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
,,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.91
,,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
,,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.15
,,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.2
,,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.93
,,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
,,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
,,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
,,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
,,2023-06-02T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.17
,,2023-06-02T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.75
,,2023-06-02T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.13
,,2023-06-02T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.94
,,2023-06-02T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.23
,,2023-06-02T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.87
,,2023-06-02T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
,,2023-06-02T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.5
,,2023-06-02T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.8
,,2023-06-02T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.7
,,2023-06-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
,,2023-06-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
,,2023-06-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.2
,,2023-06-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
,,2023-06-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
,,2023-06-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
,,2023-06-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.0
,,2023-06-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
,,2023-06-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
,,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
,,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
,,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.5
,,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
,,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
,,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.1
,,2023-06-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
,,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
,,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
,,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.0
,,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
,,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
,,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
,,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
,,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
,,2023-06-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
,,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
,,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
,,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
,,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
,,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.29
,,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.87
,,2023-06-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
,,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
,,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
,,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
,,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
,,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
,,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
,,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
,,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
,,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
,,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.6
,,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.29
,,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.23
,,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
,,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
,,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
,,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
,,2023-06-02T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.46
,,2023-06-02T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.65
,,2023-06-02T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.9
,,2023-06-02T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.82
,,2023-06-02T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.8
,,2023-06-02T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.44
,,2023-06-02T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
,,2023-06-02T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.9
,,2023-06-02T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.9
,,2023-06-02T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.8
,,2023-06-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
,,2023-06-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
,,2023-06-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
,,2023-06-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.62
,,2023-06-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.11
,,2023-06-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
,,2023-06-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
,,2023-06-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.1
,,2023-06-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
,,2023-06-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
,,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
,,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
,,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.9
,,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.45
,,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.51
,,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.17
,,2023-06-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
,,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
,,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
,,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.9
,,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
,,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
,,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
,,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
,,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
,,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
,,2023-06-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
,,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
,,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
,,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
,,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
,,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.47
,,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.72
,,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.28
,,2023-06-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
,,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
,,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
,,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
,,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
,,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
,,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
,,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
,,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
,,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
,,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.13
,,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.55
,,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.86
,,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
,,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
,,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
,,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
,,2023-06-02T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.13
,,2023-06-02T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.37
,,2023-06-02T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.39
,,2023-06-02T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.6
,,2023-06-02T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.09
,,2023-06-02T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.56
,,2023-06-02T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
,,2023-06-02T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.9
,,2023-06-02T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.9
,,2023-06-02T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.2
,,2023-06-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
,,2023-06-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
,,2023-06-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
,,2023-06-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.94
,,2023-06-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.55
,,2023-06-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
,,2023-06-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
,,2023-06-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
,,2023-06-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
,,2023-06-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
,,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
,,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
,,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
,,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
,,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
,,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.99
,,2023-06-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
,,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
,,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
,,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.4
,,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
,,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
,,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
,,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
,,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
,,2023-06-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
,,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
,,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
,,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
,,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
,,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
,,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.88
,,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.51
,,2023-06-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
,,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
,,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
,,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
,,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
,,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
,,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
,,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
,,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
,,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.38
,,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.61
,,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.32
,,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
,,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
,,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
,,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
,,2023-06-02T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.95
,,2023-06-02T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.79
,,2023-06-02T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.52
,,2023-06-02T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.05
,,2023-06-02T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.63
,,2023-06-02T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.17
,,2023-06-02T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.5
,,2023-06-02T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.7
,,2023-06-02T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.9
,,2023-06-02T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.8
,,2023-06-02T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
,,2023-06-02T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
,,2023-06-02T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
,,2023-06-02T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.47
,,2023-06-02T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.07
,,2023-06-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
,,2023-06-02T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
,,2023-06-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
,,2023-06-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
,,2023-06-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
,,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.27
,,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
,,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
,,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
,,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
,,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.08
,,2023-06-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.5
,,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
,,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
,,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.0
,,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
,,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
,,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
,,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
,,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
,,2023-06-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
,,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
,,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
,,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
,,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
,,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
,,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.35
,,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.81
,,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
,,2023-06-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
,,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
,,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
,,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
,,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
,,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
,,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.16
,,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
,,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
,,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.07
,,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.33
,,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,75.78
,,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
,,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
,,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
,,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
,,2023-06-02T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.4
,,2023-06-02T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.08
,,2023-06-02T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.01
,,2023-06-02T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.21
,,2023-06-02T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.4
,,2023-06-02T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.03
,,2023-06-02T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
,,2023-06-02T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.7
,,2023-06-02T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.4
,,2023-06-02T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.4
,,2023-06-02T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.98
,,2023-06-02T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
,,2023-06-02T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.32
,,2023-06-02T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.65
,,2023-06-02T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.26
,,2023-06-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.01
,,2023-06-02T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
,,2023-06-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.0
,,2023-06-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.9
,,2023-06-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.5
,,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.53
,,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
,,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
,,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
,,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
,,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.61
,,2023-06-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.2
,,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
,,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
,,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.4
,,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
,,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
,,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
,,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
,,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
,,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
,,2023-06-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
,,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
,,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
,,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
,,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.53
,,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
,,2023-06-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
,,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
,,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
,,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
,,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
,,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
,,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
,,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.14
,,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.28
,,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
,,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.71
,,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.33
,,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,82.13
,,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
,,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
,,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
,,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
,,2023-06-02T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.77
,,2023-06-02T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.83
,,2023-06-02T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.87
,,2023-06-02T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.07
,,2023-06-02T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.46
,,2023-06-02T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.76
,,2023-06-02T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
,,2023-06-02T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.7
,,2023-06-02T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.4
,,2023-06-02T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.2
,,2023-06-02T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.58
,,2023-06-02T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.16
,,2023-06-02T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
,,2023-06-02T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.12
,,2023-06-02T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.76
,,2023-06-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.35
,,2023-06-02T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
,,2023-06-02T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.5
,,2023-06-02T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.1
,,2023-06-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.1
,,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
,,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
,,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
,,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.29
,,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.47
,,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.44
,,2023-06-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
,,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
,,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
,,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.5
,,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
,,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
,,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
,,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
,,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
,,2023-06-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
,,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
,,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
,,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
,,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
,,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
,,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.93
,,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
,,2023-06-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
,,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
,,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
,,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
,,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
,,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
,,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.38
,,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.2
,,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
,,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.54
,,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.71
,,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,87.38
,,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
,,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
,,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
,,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.1
,,2023-06-02T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.08
,,2023-06-02T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.52
,,2023-06-02T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.58
,,2023-06-02T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.47
,,2023-06-02T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.82
,,2023-06-02T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.13
,,2023-06-02T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.7
,,2023-06-02T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.0
,,2023-06-02T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.3
,,2023-06-02T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,115.6
,,2023-06-02T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.8
,,2023-06-02T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.46
,,2023-06-02T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
,,2023-06-02T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.86
,,2023-06-02T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.61
,,2023-06-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.52
,,2023-06-02T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
,,2023-06-02T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.6
,,2023-06-02T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.0
,,2023-06-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
,,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
,,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
,,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.04
,,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
,,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
,,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.9
,,2023-06-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.0
,,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
,,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
,,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.1
,,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
