Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
,,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
,,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
,,2023-06-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
,,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
,,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
,,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
,,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
,,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.26
,,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.45
,,2023-06-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
,,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
,,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
,,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
,,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
,,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
,,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
,,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.69
,,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.72
,,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
,,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.01
,,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.87
,,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,88.69
,,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,148.2
,,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
,,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
,,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.6
,,2023-06-02T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.03
,,2023-06-02T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.24
,,2023-06-02T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.14
,,2023-06-02T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.09
,,2023-06-02T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.91
,,2023-06-02T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.6
,,2023-06-02T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
,,2023-06-02T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.3
,,2023-06-02T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.8
,,2023-06-02T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.6
,,2023-06-02T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
,,2023-06-02T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.12
,,2023-06-02T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
,,2023-06-02T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.91
,,2023-06-02T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.98
,,2023-06-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.27
,,2023-06-02T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
,,2023-06-02T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
,,2023-06-02T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.3
,,2023-06-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
,,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
,,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
,,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
,,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
,,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
,,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.89
,,2023-06-02T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.6
,,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
,,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
,,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.1
,,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
,,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
,,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
,,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
,,2023-06-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
,,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
,,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
,,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
,,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.59
,,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.75
,,2023-06-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
,,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
,,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
,,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
,,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
,,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
,,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
,,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
,,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
,,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.75
,,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.55
,,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,78.52
,,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
,,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
,,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
,,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
,,2023-06-02T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.02
,,2023-06-02T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.31
,,2023-06-02T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.5
,,2023-06-02T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.01
,,2023-06-02T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.88
,,2023-06-02T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.07
,,2023-06-02T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
,,2023-06-02T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
,,2023-06-02T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
,,2023-06-02T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.0
,,2023-06-02T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
,,2023-06-02T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.59
,,2023-06-02T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
,,2023-06-02T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.47
,,2023-06-02T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.38
,,2023-06-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.03
,,2023-06-02T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
,,2023-06-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.7
,,2023-06-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
,,2023-06-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
,,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
,,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
,,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
,,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
,,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
,,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.19
,,2023-06-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.8
,,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
,,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
,,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.2
,,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
,,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
,,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
,,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
,,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
,,2023-06-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
,,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
,,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
,,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
,,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
,,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.66
,,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
,,2023-06-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
,,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
,,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
,,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
,,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
,,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
,,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
,,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
,,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
,,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.79
,,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.23
,,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,85.72
,,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,154.7
,,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
,,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
,,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
,,2023-06-02T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.09
,,2023-06-02T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.77
,,2023-06-02T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.38
,,2023-06-02T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.13
,,2023-06-02T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.49
,,2023-06-02T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,33.2
,,2023-06-02T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.5
,,2023-06-02T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.1
,,2023-06-02T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.5
,,2023-06-02T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,139.1
,,2023-06-02T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.9
,,2023-06-02T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
,,2023-06-02T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.69
,,2023-06-02T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.93
,,2023-06-02T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.42
,,2023-06-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.61
,,2023-06-02T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
,,2023-06-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.8
,,2023-06-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.1
,,2023-06-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.7
,,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
,,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
,,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
,,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
,,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
,,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.7
,,2023-06-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,104.5
,,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
,,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
,,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.6
,,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
,,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
,,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
,,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
,,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
,,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
,,2023-06-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
,,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
,,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
,,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
,,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
,,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
,,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.86
,,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
,,2023-06-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
,,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
,,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
,,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
,,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
,,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
,,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
,,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
,,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
,,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.24
,,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
,,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.45
,,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.93
,,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,103.5
,,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,189.7
,,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
,,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
,,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,432.7
,,2023-06-02T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.21
,,2023-06-02T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.09
,,2023-06-02T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.58
,,2023-06-02T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.69
,,2023-06-02T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.88
,,2023-06-02T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,37.91
,,2023-06-02T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.7
,,2023-06-02T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.9
,,2023-06-02T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.4
,,2023-06-02T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,158.3
,,2023-06-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.23
,,2023-06-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.69
,,2023-06-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
,,2023-06-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.11
,,2023-06-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.94
,,2023-06-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.81
,,2023-06-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
,,2023-06-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.2
,,2023-06-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.5
,,2023-06-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.2
,,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
,,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
,,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
,,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
,,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
,,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.06
,,2023-06-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.8
,,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
,,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
,,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.5
,,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
,,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
,,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
,,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
,,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
,,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
,,2023-06-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
,,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
,,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
,,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
,,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
,,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.1
,,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.83
,,2023-06-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
,,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
,,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
,,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
,,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.96
,,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.14
,,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
,,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,66.14
,,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,57.67
,,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,109.11
,,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,199.0
,,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
,,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
,,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,455.7
,,2023-06-02T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.38
,,2023-06-02T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.25
,,2023-06-02T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.33
,,2023-06-02T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.68
,,2023-06-02T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.72
,,2023-06-02T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,33.49
,,2023-06-02T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.5
,,2023-06-02T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.6
,,2023-06-02T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
,,2023-06-02T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,140.5
,,2023-06-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.81
,,2023-06-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.96
,,2023-06-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
,,2023-06-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.74
,,2023-06-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.41
,,2023-06-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.43
,,2023-06-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
,,2023-06-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.3
,,2023-06-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.8
,,2023-06-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.6
,,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
,,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
,,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
,,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.66
,,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
,,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.44
,,2023-06-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.4
,,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
,,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
,,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.8
,,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
,,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
,,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
,,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
,,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
,,2023-06-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
,,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
,,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
,,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
,,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
,,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.46
,,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.18
,,2023-06-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
,,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
,,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
,,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
,,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
,,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
,,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
,,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.84
,,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.07
,,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
,,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.19
,,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.15
,,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,90.64
,,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,161.2
,,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
,,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
,,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.9
,,2023-06-02T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.71
,,2023-06-02T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.8
,,2023-06-02T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.41
,,2023-06-02T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.38
,,2023-06-02T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.5
,,2023-06-02T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.04
,,2023-06-02T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.2
,,2023-06-02T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.7
,,2023-06-02T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.7
,,2023-06-02T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,125.3
,,2023-06-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
,,2023-06-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.13
,,2023-06-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
,,2023-06-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.73
,,2023-06-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.15
,,2023-06-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
,,2023-06-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
,,2023-06-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.8
,,2023-06-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
,,2023-06-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
,,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
,,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
,,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
,,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
,,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
,,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.41
,,2023-06-02T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.2
,,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
,,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
,,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.4
,,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
,,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
,,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
,,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
,,2023-06-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
,,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
,,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
,,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
,,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
,,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.95
,,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.49
,,2023-06-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
,,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
,,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
,,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
,,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
,,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
,,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
,,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.39
,,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
,,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.66
,,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.57
,,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,81.22
,,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,153.7
,,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
,,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
,,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
,,2023-06-02T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.62
,,2023-06-02T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.21
,,2023-06-02T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
,,2023-06-02T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.21
,,2023-06-02T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.15
,,2023-06-02T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.96
,,2023-06-02T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.8
,,2023-06-02T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.4
,,2023-06-02T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
,,2023-06-02T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,129.4
,,2023-06-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.31
,,2023-06-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.2
,,2023-06-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
,,2023-06-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.57
,,2023-06-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.65
,,2023-06-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.98
,,2023-06-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
,,2023-06-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.2
,,2023-06-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
,,2023-06-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
,,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
,,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
,,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
,,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.61
,,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.16
,,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.36
,,2023-06-02T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,79.3
,,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
,,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
,,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.0
,,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
,,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
,,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
,,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
,,2023-06-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
,,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
,,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
,,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
,,2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
,,2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
,,2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.1
,,2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.79
,,2023-06-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
,,2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
,,2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
,,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
,,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
,,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
,,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
,,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.73
,,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.73
,,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
,,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.22
,,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.45
,,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,85.32
,,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,154.9
,,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
,,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
,,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
,,2023-06-02T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.25
,,2023-06-02T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.6
,,2023-06-02T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.72
,,2023-06-02T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.33
,,2023-06-02T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.49
,,2023-06-02T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.73
,,2023-06-02T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
,,2023-06-02T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
,,2023-06-02T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.6
,,2023-06-02T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.6
,,2023-06-02T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.65
,,2023-06-02T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
,,2023-06-02T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
,,2023-06-02T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.67
,,2023-06-02T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.41
,,2023-06-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.49
,,2023-06-02T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
,,2023-06-02T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.6
,,2023-06-02T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.7
,,2023-06-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
,,2023-06-02T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
,,2023-06-02T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
,,2023-06-02T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
,,2023-06-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
,,2023-06-02T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
,,2023-06-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.73
,,2023-06-02T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.3
,,2023-06-02T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
,,2023-06-02T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
,,2023-06-02T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.9
,,2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
,,2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
,,2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
,,2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
,,2023-06-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
,,2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
,,2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
,,2023-06-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
,,2023-06-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.3
,,2023-06-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.82
,,2023-06-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
,,2023-06-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
,,2023-06-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
,,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
,,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
,,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
,,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.15
,,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.43
,,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
,,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.16
,,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.14
,,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.9
,,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
,,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
,,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
,,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
,,2023-06-02T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.04
,,2023-06-02T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.3
,,2023-06-02T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.84
,,2023-06-02T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.05
,,2023-06-02T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.23
,,2023-06-02T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.18
,,2023-06-02T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
,,2023-06-02T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.2
,,2023-06-02T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.6
,,2023-06-02T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.8
,,2023-06-02T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.26
,,2023-06-02T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.34
,,2023-06-02T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
,,2023-06-02T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.02
,,2023-06-02T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.33
,,2023-06-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.21
,,2023-06-02T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
,,2023-06-02T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.2
,,2023-06-02T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.8
,,2023-06-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
,,2023-06-02T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
,,2023-06-02T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
,,2023-06-02T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
,,2023-06-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
,,2023-06-02T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.83
,,2023-06-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.14
,,2023-06-02T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.4
,,2023-06-02T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
,,2023-06-02T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
,,2023-06-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.0
,,2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
,,2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
,,2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
,,2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
,,2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
,,2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
,,2023-06-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
,,2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
,,2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
,,2023-06-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
,,2023-06-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
,,2023-06-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.22
,,2023-06-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.16
,,2023-06-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-06-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
,,2023-06-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
,,2023-06-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
,,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
,,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
,,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
,,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.05
,,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
,,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
,,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.64
,,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.93
,,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,69.36
,,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
,,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
,,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
,,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
,,2023-06-02T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.22
,,2023-06-02T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.42
,,2023-06-02T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.94
,,2023-06-02T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.93
,,2023-06-02T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.57
,,2023-06-02T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.71
,,2023-06-02T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
,,2023-06-02T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.2
,,2023-06-02T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.1
,,2023-06-02T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.1
,,2023-06-02T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.35
,,2023-06-02T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.68
,,2023-06-02T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
,,2023-06-02T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.94
,,2023-06-02T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.77
,,2023-06-02T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.54
,,2023-06-02T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
,,2023-06-02T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.2
,,2023-06-02T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
,,2023-06-02T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
,,2023-06-02T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
,,2023-06-02T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
,,2023-06-02T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
,,2023-06-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
,,2023-06-02T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
,,2023-06-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.47
,,2023-06-02T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.1
,,2023-06-02T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
,,2023-06-02T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
,,2023-06-02T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.5
,,2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
,,2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
,,2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
,,2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
,,2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
,,2023-06-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
,,2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
,,2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
,,2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
,,2023-06-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
,,2023-06-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
,,2023-06-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.77
,,2023-06-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.69
,,2023-06-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
,,2023-06-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
,,2023-06-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
,,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
,,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
,,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
,,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
,,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.61
,,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.98
,,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
,,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.19
,,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.27
,,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,70.27
,,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
,,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
,,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
,,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
,,2023-06-02T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.03
,,2023-06-02T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.46
,,2023-06-02T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.13
,,2023-06-02T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.23
