Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-02T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.67
,,2023-06-02T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.71
,,2023-06-02T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
,,2023-06-02T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.5
,,2023-06-02T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.5
,,2023-06-02T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.7
,,2023-06-02T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.3
,,2023-06-02T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.15
,,2023-06-02T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
,,2023-06-02T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.71
,,2023-06-02T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.14
,,2023-06-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.73
,,2023-06-02T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
,,2023-06-02T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.5
,,2023-06-02T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
,,2023-06-02T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
,,2023-06-02T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
,,2023-06-02T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
,,2023-06-02T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
,,2023-06-02T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.11
,,2023-06-02T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
,,2023-06-02T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.91
,,2023-06-02T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,85.2
,,2023-06-02T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
,,2023-06-02T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
,,2023-06-02T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.7
,,2023-06-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
,,2023-06-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
,,2023-06-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
,,2023-06-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
,,2023-06-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
,,2023-06-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
,,2023-06-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
,,2023-06-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
,,2023-06-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
,,2023-06-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
,,2023-06-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
,,2023-06-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
,,2023-06-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
,,2023-06-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
,,2023-06-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.9
,,2023-06-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.93
,,2023-06-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
,,2023-06-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
,,2023-06-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
,,2023-06-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
,,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
,,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
,,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
,,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
,,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.54
,,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.31
,,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
,,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.38
,,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.22
,,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,73.34
,,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
,,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
,,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
,,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
,,2023-06-02T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.18
,,2023-06-02T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.1
,,2023-06-02T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.65
,,2023-06-02T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.7
,,2023-06-02T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.38
,,2023-06-02T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.93
,,2023-06-02T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
,,2023-06-02T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.7
,,2023-06-02T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.3
,,2023-06-02T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
,,2023-06-02T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.83
,,2023-06-02T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.15
,,2023-06-02T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
,,2023-06-02T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.97
,,2023-06-02T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.9
,,2023-06-02T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.9
,,2023-06-02T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
,,2023-06-02T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.5
,,2023-06-02T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.6
,,2023-06-02T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
,,2023-06-02T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.21
,,2023-06-02T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
,,2023-06-02T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
,,2023-06-02T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
,,2023-06-02T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.53
,,2023-06-02T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.23
,,2023-06-02T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.2
,,2023-06-02T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
,,2023-06-02T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
,,2023-06-02T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.4
,,2023-06-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
,,2023-06-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
,,2023-06-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
,,2023-06-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
,,2023-06-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
,,2023-06-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
,,2023-06-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
,,2023-06-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
,,2023-06-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
,,2023-06-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
,,2023-06-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
,,2023-06-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
,,2023-06-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
,,2023-06-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.7
,,2023-06-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.41
,,2023-06-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-06-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
,,2023-06-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
,,2023-06-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
,,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
,,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
,,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
,,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
,,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
,,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.64
,,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.15
,,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
,,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.37
,,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,60.64
,,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,75.56
,,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
,,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
,,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
,,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
,,2023-06-02T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.2
,,2023-06-02T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.84
,,2023-06-02T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.69
,,2023-06-02T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.09
,,2023-06-02T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.08
,,2023-06-02T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.95
,,2023-06-02T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
,,2023-06-02T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.3
,,2023-06-02T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.3
,,2023-06-02T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.7
,,2023-06-02T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.92
,,2023-06-02T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.59
,,2023-06-02T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
,,2023-06-02T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.21
,,2023-06-02T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.07
,,2023-06-02T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.97
,,2023-06-02T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
,,2023-06-02T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.6
,,2023-06-02T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.9
,,2023-06-02T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
,,2023-06-02T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.35
,,2023-06-02T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
,,2023-06-02T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
,,2023-06-02T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
,,2023-06-02T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
,,2023-06-02T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.29
,,2023-06-02T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
,,2023-06-02T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
,,2023-06-02T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
,,2023-06-02T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.3
,,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
,,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
,,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
,,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
,,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
,,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
,,2023-06-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
,,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
,,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
,,2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
,,2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
,,2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
,,2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.11
,,2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.99
,,2023-06-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
,,2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
,,2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
,,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
,,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
,,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
,,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
,,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
,,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
,,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.12
,,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
,,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
,,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.99
,,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,59.87
,,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,74.9
,,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
,,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
,,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
,,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
,,2023-06-02T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.07
,,2023-06-02T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.77
,,2023-06-02T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.24
,,2023-06-02T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.55
,,2023-06-02T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.39
,,2023-06-02T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.3
,,2023-06-02T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
,,2023-06-02T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.9
,,2023-06-02T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.3
,,2023-06-02T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.8
,,2023-06-02T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.96
,,2023-06-02T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.9
,,2023-06-02T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
,,2023-06-02T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.97
,,2023-06-02T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.78
,,2023-06-02T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.27
,,2023-06-02T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
,,2023-06-02T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.9
,,2023-06-02T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
,,2023-06-02T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
,,2023-06-02T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
,,2023-06-02T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
,,2023-06-02T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
,,2023-06-02T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
,,2023-06-02T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
,,2023-06-02T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.08
,,2023-06-02T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
,,2023-06-02T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
,,2023-06-02T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
,,2023-06-02T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.8
,,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
,,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
,,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
,,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
,,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
,,2023-06-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
,,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
,,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
,,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
,,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
,,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.91
,,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.4
,,2023-06-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
,,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
,,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
,,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
,,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
,,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
,,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.78
,,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
,,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
,,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.99
,,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,55.73
,,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,65.79
,,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
,,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
,,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
,,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
,,2023-06-02T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.89
,,2023-06-02T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.03
,,2023-06-02T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.49
,,2023-06-02T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.08
,,2023-06-02T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.23
,,2023-06-02T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.6
,,2023-06-02T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
,,2023-06-02T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
,,2023-06-02T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
,,2023-06-02T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.1
,,2023-06-02T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
,,2023-06-02T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.43
,,2023-06-02T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-02T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.23
,,2023-06-02T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.25
,,2023-06-02T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
,,2023-06-02T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
,,2023-06-02T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
,,2023-06-02T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
,,2023-06-02T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
,,2023-06-02T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
,,2023-06-02T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
,,2023-06-02T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
,,2023-06-02T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
,,2023-06-02T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.78
,,2023-06-02T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.03
,,2023-06-02T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.3
,,2023-06-02T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
,,2023-06-02T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
,,2023-06-02T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.8
,,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
,,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
,,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
,,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
,,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
,,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
,,2023-06-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
,,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
,,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
,,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
,,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
,,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.84
,,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.47
,,2023-06-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
,,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
,,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
,,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
,,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
,,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
,,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.45
,,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
,,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
,,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.28
,,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.13
,,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.94
,,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
,,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
,,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
,,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
,,2023-06-02T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.77
,,2023-06-02T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.83
,,2023-06-02T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.92
,,2023-06-02T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.71
,,2023-06-02T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.65
,,2023-06-02T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.32
,,2023-06-02T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
,,2023-06-02T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.4
,,2023-06-02T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.5
,,2023-06-02T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
,,2023-06-02T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.6
,,2023-06-02T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.88
,,2023-06-02T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
,,2023-06-02T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.96
,,2023-06-02T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.9
,,2023-06-02T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
,,2023-06-02T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
,,2023-06-02T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.6
,,2023-06-02T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.1
,,2023-06-02T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
,,2023-06-02T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
,,2023-06-02T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
,,2023-06-02T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
,,2023-06-02T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
,,2023-06-02T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
,,2023-06-02T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.74
,,2023-06-02T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.4
,,2023-06-02T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
,,2023-06-02T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
,,2023-06-02T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.9
,,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
,,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
,,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
,,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
,,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
,,2023-06-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
,,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
,,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
,,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
,,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
,,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.24
,,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.43
,,2023-06-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
,,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
,,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
,,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
,,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
,,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
,,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
,,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
,,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.25
,,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.43
,,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
,,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.71
,,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.21
,,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.32
,,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
,,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
,,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
,,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
,,2023-06-02T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.98
,,2023-06-02T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.84
,,2023-06-02T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.1
,,2023-06-02T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.54
,,2023-06-02T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.15
,,2023-06-02T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.01
,,2023-06-02T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
,,2023-06-02T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.2
,,2023-06-02T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.4
,,2023-06-02T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.3
,,2023-06-02T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.88
,,2023-06-02T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.91
,,2023-06-02T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
,,2023-06-02T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.1
,,2023-06-02T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.11
,,2023-06-02T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.77
,,2023-06-02T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
,,2023-06-02T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.5
,,2023-06-02T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.9
,,2023-06-02T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
,,2023-06-02T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
,,2023-06-02T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
,,2023-06-02T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
,,2023-06-02T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.25
,,2023-06-02T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.79
,,2023-06-02T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.21
,,2023-06-02T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.9
,,2023-06-02T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
,,2023-06-02T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
,,2023-06-02T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.2
,,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
,,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
,,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
,,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
,,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
,,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
,,2023-06-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
,,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
,,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
,,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
,,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
,,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
,,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
,,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.66
,,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.45
,,2023-06-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
,,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
,,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
,,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
,,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
,,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
,,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
,,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.43
,,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
,,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
,,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.65
,,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,61.73
,,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.22
,,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
,,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
,,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
,,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
,,2023-06-02T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.45
,,2023-06-02T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.33
,,2023-06-02T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.18
,,2023-06-02T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.54
,,2023-06-02T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.05
,,2023-06-02T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.44
,,2023-06-02T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
,,2023-06-02T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.5
,,2023-06-02T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
,,2023-06-02T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.6
,,2023-06-02T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.28
,,2023-06-02T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.55
,,2023-06-02T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
,,2023-06-02T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.85
,,2023-06-02T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.02
,,2023-06-02T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
,,2023-06-02T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
,,2023-06-02T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.9
,,2023-06-02T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.0
,,2023-06-02T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
,,2023-06-02T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
,,2023-06-02T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
,,2023-06-02T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
,,2023-06-02T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
,,2023-06-02T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
,,2023-06-02T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.13
,,2023-06-02T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.7
,,2023-06-02T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
,,2023-06-02T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
,,2023-06-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.9
,,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
,,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
,,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
,,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
,,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
,,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
,,2023-06-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
,,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
,,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
,,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
,,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
,,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
,,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
,,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.54
,,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.65
,,2023-06-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
,,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
,,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
,,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
,,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
,,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
,,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
,,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
,,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
,,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.03
,,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.47
,,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
,,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.31
,,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.56
,,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,77.69
,,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
,,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
,,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
,,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
,,2023-06-02T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.13
,,2023-06-02T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.14
,,2023-06-02T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.77
,,2023-06-02T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.2
,,2023-06-02T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.88
,,2023-06-02T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.47
,,2023-06-02T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
,,2023-06-02T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.0
,,2023-06-02T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.5
,,2023-06-02T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.9
,,2023-06-02T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
,,2023-06-02T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
,,2023-06-02T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
,,2023-06-02T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.64
,,2023-06-02T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.48
,,2023-06-02T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
,,2023-06-02T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
,,2023-06-02T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
,,2023-06-02T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
,,2023-06-02T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
,,2023-06-02T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
,,2023-06-02T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
,,2023-06-02T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
,,2023-06-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
,,2023-06-02T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.05
,,2023-06-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.22
,,2023-06-02T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.8
,,2023-06-02T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
,,2023-06-02T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
,,2023-06-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.7
,,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
,,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
,,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
,,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
,,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
,,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
,,2023-06-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
,,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
,,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
,,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
,,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
,,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
,,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
,,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
,,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.62
,,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.77
,,2023-06-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
,,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
,,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
,,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
,,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
,,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
,,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
,,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.45
,,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
,,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
,,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.79
,,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.88
,,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.76
,,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
,,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
,,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
,,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
,,2023-06-02T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.2
,,2023-06-02T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.25
,,2023-06-02T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.3
,,2023-06-02T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.29
,,2023-06-02T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.96
,,2023-06-02T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.68
,,2023-06-02T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
,,2023-06-02T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.0
,,2023-06-02T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.1
,,2023-06-02T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.2
,,2023-06-02T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
,,2023-06-02T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
,,2023-06-02T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
,,2023-06-02T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.46
,,2023-06-02T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
,,2023-06-02T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
,,2023-06-02T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
,,2023-06-02T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
,,2023-06-02T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
,,2023-06-02T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
,,2023-06-02T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
,,2023-06-02T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
,,2023-06-02T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
,,2023-06-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
,,2023-06-02T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
,,2023-06-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.39
,,2023-06-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.8
,,2023-06-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
,,2023-06-02T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
,,2023-06-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.3
,,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
,,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
,,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
,,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
,,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
,,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
,,2023-06-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
,,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
,,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
,,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
,,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
,,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
,,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
,,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.58
,,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.32
,,2023-06-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
,,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
,,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
,,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
,,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
,,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
,,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.53
,,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
,,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
,,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.22
,,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.37
,,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.24
,,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
,,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
,,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
,,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
,,2023-06-02T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.14
,,2023-06-02T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.49
,,2023-06-02T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.82
,,2023-06-02T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.34
,,2023-06-02T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.01
,,2023-06-02T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.27
,,2023-06-02T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
,,2023-06-02T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.0
,,2023-06-02T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.9
,,2023-06-02T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.2
,,2023-06-02T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
,,2023-06-02T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.32
,,2023-06-02T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
,,2023-06-02T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.37
,,2023-06-02T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.1
,,2023-06-02T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
,,2023-06-02T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
,,2023-06-02T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
,,2023-06-02T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
,,2023-06-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
,,2023-06-02T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
,,2023-06-02T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.53
,,2023-06-02T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
,,2023-06-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
,,2023-06-02T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
,,2023-06-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.56
,,2023-06-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.4
,,2023-06-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
,,2023-06-02T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
,,2023-06-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.8
,,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
,,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
,,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
,,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
,,2023-06-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
,,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
,,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
,,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
,,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
