Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
,,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.6
,,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.69
,,2023-06-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
,,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
,,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
,,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
,,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
,,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
,,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.61
,,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.6
,,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
,,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.37
,,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.93
,,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.54
,,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
,,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
,,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
,,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
,,2023-06-02T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.84
,,2023-06-02T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.23
,,2023-06-02T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.88
,,2023-06-02T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.59
,,2023-06-02T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.12
,,2023-06-02T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.37
,,2023-06-02T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
,,2023-06-02T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.2
,,2023-06-02T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.2
,,2023-06-02T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.5
,,2023-06-02T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
,,2023-06-02T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
,,2023-06-02T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
,,2023-06-02T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.71
,,2023-06-02T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
,,2023-06-02T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
,,2023-06-02T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
,,2023-06-02T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
,,2023-06-02T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
,,2023-06-02T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
,,2023-06-02T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.02
,,2023-06-02T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.46
,,2023-06-02T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
,,2023-06-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
,,2023-06-02T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
,,2023-06-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.66
,,2023-06-02T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.7
,,2023-06-02T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
,,2023-06-02T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
,,2023-06-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.8
,,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
,,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
,,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
,,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
,,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
,,2023-06-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
,,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
,,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
,,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
,,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
,,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
,,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.09
,,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.96
,,2023-06-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
,,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
,,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
,,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
,,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
,,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
,,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
,,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
,,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
,,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.25
,,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.1
,,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.17
,,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
,,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
,,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
,,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
,,2023-06-02T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.72
,,2023-06-02T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.3
,,2023-06-02T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.58
,,2023-06-02T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.29
,,2023-06-02T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.46
,,2023-06-02T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.1
,,2023-06-02T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
,,2023-06-02T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.0
,,2023-06-02T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
,,2023-06-02T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.3
,,2023-06-02T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
,,2023-06-02T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.1
,,2023-06-02T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
,,2023-06-02T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.19
,,2023-06-02T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
,,2023-06-02T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
,,2023-06-02T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
,,2023-06-02T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
,,2023-06-02T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
,,2023-06-02T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
,,2023-06-02T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.45
,,2023-06-02T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
,,2023-06-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
,,2023-06-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
,,2023-06-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.39
,,2023-06-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.72
,,2023-06-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,105.0
,,2023-06-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
,,2023-06-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
,,2023-06-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.5
,,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
,,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
,,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
,,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
,,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
,,2023-06-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
,,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
,,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
,,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
,,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
,,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
,,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
,,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.76
,,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.73
,,2023-06-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
,,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
,,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
,,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
,,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
,,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
,,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
,,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
,,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.94
,,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.62
,,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
,,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.7
,,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.88
,,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,67.48
,,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
,,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
,,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
,,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
,,2023-06-02T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.02
,,2023-06-02T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.75
,,2023-06-02T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.22
,,2023-06-02T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.92
,,2023-06-02T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.82
,,2023-06-02T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.8
,,2023-06-02T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
,,2023-06-02T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.8
,,2023-06-02T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
,,2023-06-02T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.6
,,2023-06-02T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.69
,,2023-06-02T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.73
,,2023-06-02T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
,,2023-06-02T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.55
,,2023-06-02T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.1
,,2023-06-02T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
,,2023-06-02T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
,,2023-06-02T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.1
,,2023-06-02T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
,,2023-06-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
,,2023-06-02T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
,,2023-06-02T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
,,2023-06-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
,,2023-06-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
,,2023-06-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.35
,,2023-06-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.59
,,2023-06-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,114.8
,,2023-06-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
,,2023-06-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
,,2023-06-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.2
,,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
,,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
,,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
,,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
,,2023-06-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
,,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
,,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
,,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
,,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
,,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
,,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
,,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.17
,,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.35
,,2023-06-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
,,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
,,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
,,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
,,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
,,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
,,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
,,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.59
,,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.86
,,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
,,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.14
,,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.64
,,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,76.14
,,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
,,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
,,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
,,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
,,2023-06-02T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.16
,,2023-06-02T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.88
,,2023-06-02T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.26
,,2023-06-02T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.13
,,2023-06-02T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.18
,,2023-06-02T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.84
,,2023-06-02T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
,,2023-06-02T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.2
,,2023-06-02T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.3
,,2023-06-02T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.1
,,2023-06-02T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.86
,,2023-06-02T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.92
,,2023-06-02T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
,,2023-06-02T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
,,2023-06-02T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
,,2023-06-02T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
,,2023-06-02T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
,,2023-06-02T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
,,2023-06-02T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
,,2023-06-02T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
,,2023-06-02T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
,,2023-06-02T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
,,2023-06-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.98
,,2023-06-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
,,2023-06-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
,,2023-06-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.1
,,2023-06-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,105.0
,,2023-06-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
,,2023-06-02T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
,,2023-06-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.0
,,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
,,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
,,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
,,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
,,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
,,2023-06-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
,,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
,,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
,,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
,,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
,,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
,,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.38
,,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.08
,,2023-06-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
,,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
,,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
,,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
,,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
,,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.47
,,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.74
,,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
,,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.57
,,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.4
,,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,68.86
,,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
,,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
,,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
,,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
,,2023-06-02T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.17
,,2023-06-02T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.56
,,2023-06-02T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.66
,,2023-06-02T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.33
,,2023-06-02T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.45
,,2023-06-02T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.13
,,2023-06-02T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
,,2023-06-02T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.1
,,2023-06-02T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.8
,,2023-06-02T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.6
,,2023-06-02T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.49
,,2023-06-02T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.72
,,2023-06-02T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
,,2023-06-02T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.55
,,2023-06-02T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
,,2023-06-02T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
,,2023-06-02T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
,,2023-06-02T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
,,2023-06-02T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
,,2023-06-02T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
,,2023-06-02T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
,,2023-06-02T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.86
,,2023-06-02T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
,,2023-06-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
,,2023-06-02T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.98
,,2023-06-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.59
,,2023-06-02T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,112.8
,,2023-06-02T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
,,2023-06-02T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
,,2023-06-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.7
,,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
,,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
,,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
,,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
,,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
,,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
,,2023-06-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
,,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
,,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
,,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
,,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.32
,,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.74
,,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.6
,,2023-06-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
,,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
,,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
,,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
,,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
,,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.7
,,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
,,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
,,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.26
,,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.67
,,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,75.9
,,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
,,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
,,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
,,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
,,2023-06-02T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.89
,,2023-06-02T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.68
,,2023-06-02T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.82
,,2023-06-02T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.73
,,2023-06-02T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.9
,,2023-06-02T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.32
,,2023-06-02T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
,,2023-06-02T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.1
,,2023-06-02T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.5
,,2023-06-02T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.0
,,2023-06-02T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.21
,,2023-06-02T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.66
,,2023-06-02T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
,,2023-06-02T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.04
,,2023-06-02T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.91
,,2023-06-02T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.12
,,2023-06-02T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
,,2023-06-02T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.9
,,2023-06-02T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.8
,,2023-06-02T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.7
,,2023-06-02T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
,,2023-06-02T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
,,2023-06-02T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.6
,,2023-06-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
,,2023-06-02T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
,,2023-06-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.55
,,2023-06-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,125.1
,,2023-06-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
,,2023-06-02T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
,,2023-06-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.5
,,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
,,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
,,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
,,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
,,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
,,2023-06-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
,,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
,,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
,,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
,,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
,,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.65
,,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.79
,,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.22
,,2023-06-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
,,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
,,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
,,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
,,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
,,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
,,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
,,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
,,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.26
,,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.71
,,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
,,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.3
,,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.08
,,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,92.91
,,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,167.0
,,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
,,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
,,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.8
,,2023-06-02T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.85
,,2023-06-02T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.08
,,2023-06-02T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.48
,,2023-06-02T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.35
,,2023-06-02T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.8
,,2023-06-02T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.6
,,2023-06-02T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
,,2023-06-02T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.1
,,2023-06-02T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.5
,,2023-06-02T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.8
,,2023-06-02T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.28
,,2023-06-02T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.72
,,2023-06-02T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.52
,,2023-06-02T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.8
,,2023-06-02T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.13
,,2023-06-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.78
,,2023-06-02T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
,,2023-06-02T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.0
,,2023-06-02T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.3
,,2023-06-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
,,2023-06-02T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
,,2023-06-02T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.84
,,2023-06-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.67
,,2023-06-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
,,2023-06-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
,,2023-06-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.99
,,2023-06-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,108.2
,,2023-06-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
,,2023-06-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
,,2023-06-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.2
,,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
,,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
,,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
,,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
,,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
,,2023-06-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
,,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
,,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
,,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
,,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.65
,,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.22
,,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.02
,,2023-06-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
,,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
,,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
,,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
,,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
,,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
,,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
,,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
,,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.96
,,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.68
,,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
,,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.3
,,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,63.26
,,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,79.75
,,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
,,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
,,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
,,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
,,2023-06-02T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.68
,,2023-06-02T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.92
,,2023-06-02T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.89
,,2023-06-02T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.66
,,2023-06-02T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.11
,,2023-06-02T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.65
,,2023-06-02T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
,,2023-06-02T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.1
,,2023-06-02T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.6
,,2023-06-02T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.4
,,2023-06-02T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.31
,,2023-06-02T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.06
,,2023-06-02T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
,,2023-06-02T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.61
,,2023-06-02T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.38
,,2023-06-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
,,2023-06-02T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
,,2023-06-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.1
,,2023-06-02T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
,,2023-06-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
,,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
,,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
,,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.59
,,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
,,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
,,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.69
,,2023-06-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,119.7
,,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
,,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
,,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.9
,,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
,,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
,,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
,,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
,,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
,,2023-06-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
,,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
,,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
,,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
,,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
,,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.03
,,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.81
,,2023-06-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
,,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
,,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
,,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
,,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
,,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
,,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
,,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
,,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.17
,,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.75
,,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
,,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.84
,,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.58
,,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,74.08
,,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
,,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
,,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
,,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
,,2023-06-02T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.98
,,2023-06-02T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.02
,,2023-06-02T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.66
,,2023-06-02T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.9
,,2023-06-02T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.83
,,2023-06-02T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.92
,,2023-06-02T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
,,2023-06-02T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.6
,,2023-06-02T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.2
,,2023-06-02T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.4
,,2023-06-02T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.59
,,2023-06-02T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.38
,,2023-06-02T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
,,2023-06-02T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.97
,,2023-06-02T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
,,2023-06-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
,,2023-06-02T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
,,2023-06-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
,,2023-06-02T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
,,2023-06-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
,,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
,,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.82
,,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.23
,,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
,,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
,,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.53
,,2023-06-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,113.7
,,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
,,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
,,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.3
,,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
,,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
,,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
,,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
,,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
,,2023-06-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
,,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
,,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
,,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
,,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
,,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
,,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.82
,,2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.18
,,2023-06-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
,,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
,,2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
,,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
,,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
,,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
,,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.35
,,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
,,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
,,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.15
,,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.04
,,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,76.65
,,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
,,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
,,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
,,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
,,2023-06-02T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.37
,,2023-06-02T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.04
,,2023-06-02T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.35
,,2023-06-02T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.87
,,2023-06-02T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.04
,,2023-06-02T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.9
,,2023-06-02T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
,,2023-06-02T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.9
,,2023-06-02T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
,,2023-06-02T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.5
,,2023-06-02T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.85
,,2023-06-02T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.71
,,2023-06-02T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
,,2023-06-02T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
,,2023-06-02T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
,,2023-06-02T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
,,2023-06-02T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
,,2023-06-02T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
,,2023-06-02T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
,,2023-06-02T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
,,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
,,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
,,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
,,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
,,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.29
,,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.47
,,2023-06-02T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.9
,,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
,,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
,,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.8
,,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
,,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
,,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
,,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
,,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
,,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
,,2023-06-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
,,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
,,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
,,2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
,,2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
,,2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.56
,,2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.76
,,2023-06-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
,,2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
,,2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
,,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
,,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
,,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
,,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.66
,,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.05
,,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
,,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.45
,,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,54.32
,,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,74.75
,,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
,,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
,,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
,,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
,,2023-06-02T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.5
,,2023-06-02T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.54
,,2023-06-02T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.12
,,2023-06-02T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.74
,,2023-06-02T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.26
,,2023-06-02T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.7
,,2023-06-02T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.0
,,2023-06-02T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.9
,,2023-06-02T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.1
,,2023-06-02T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.4
,,2023-06-02T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.28
,,2023-06-02T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
,,2023-06-02T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
,,2023-06-02T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.66
,,2023-06-02T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.71
,,2023-06-02T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
,,2023-06-02T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
