Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-02T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
,,2023-06-02T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
,,2023-06-02T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
,,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
,,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.3
,,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.34
,,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
,,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.4
,,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.07
,,2023-06-02T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,98.2
,,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
,,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
,,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.3
,,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
,,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
,,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
,,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
,,2023-06-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
,,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
,,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
,,2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
,,2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
,,2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
,,2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.68
,,2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.01
,,2023-06-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
,,2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
,,2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
,,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
,,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
,,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
,,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.3
,,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.97
,,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
,,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.44
,,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.29
,,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,76.27
,,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
,,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
,,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
,,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
,,2023-06-02T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.54
,,2023-06-02T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.12
,,2023-06-02T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
,,2023-06-02T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.04
,,2023-06-02T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.03
,,2023-06-02T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.99
,,2023-06-02T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
,,2023-06-02T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.3
,,2023-06-02T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.3
,,2023-06-02T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.6
,,2023-06-02T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.34
,,2023-06-02T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.62
,,2023-06-02T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.08
,,2023-06-02T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.06
,,2023-06-02T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.38
,,2023-06-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.89
,,2023-06-02T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
,,2023-06-02T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.1
,,2023-06-02T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.9
,,2023-06-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
,,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.58
,,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
,,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.86
,,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
,,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.37
,,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.6
,,2023-06-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,100.8
,,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
,,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
,,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.8
,,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
,,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
,,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
,,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
,,2023-06-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
,,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
,,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
,,2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
,,2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.61
,,2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.28
,,2023-06-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
,,2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
,,2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
,,2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
,,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
,,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
,,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
,,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
,,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
,,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.44
,,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.89
,,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
,,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.4
,,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.56
,,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,72.78
,,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
,,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
,,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
,,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
,,2023-06-02T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,8.29
,,2023-06-02T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.53
,,2023-06-02T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.43
,,2023-06-02T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.16
,,2023-06-02T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.04
,,2023-06-02T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.44
,,2023-06-02T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
,,2023-06-02T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.7
,,2023-06-02T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.0
,,2023-06-02T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.4
,,2023-06-02T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.36
,,2023-06-02T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.93
,,2023-06-02T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
,,2023-06-02T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.95
,,2023-06-02T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.71
,,2023-06-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
,,2023-06-02T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
,,2023-06-02T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.2
,,2023-06-02T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.4
,,2023-06-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
,,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.64
,,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
,,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
,,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
,,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
,,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.27
,,2023-06-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,118.2
,,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
,,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
,,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.7
,,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
,,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
,,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
,,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
,,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
,,2023-06-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
,,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
,,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
,,2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
,,2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
,,2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.22
,,2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.9
,,2023-06-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
,,2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
,,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
,,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
,,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
,,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
,,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.87
,,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.36
,,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
,,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.1
,,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.56
,,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,77.01
,,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
,,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
,,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
,,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
,,2023-06-02T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.98
,,2023-06-02T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.16
,,2023-06-02T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.18
,,2023-06-02T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.95
,,2023-06-02T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.72
,,2023-06-02T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.11
,,2023-06-02T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
,,2023-06-02T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.2
,,2023-06-02T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.0
,,2023-06-02T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
,,2023-06-02T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.21
,,2023-06-02T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
,,2023-06-02T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
,,2023-06-02T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.52
,,2023-06-02T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.21
,,2023-06-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
,,2023-06-02T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
,,2023-06-02T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.6
,,2023-06-02T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.7
,,2023-06-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
,,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
,,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
,,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
,,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
,,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
,,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.44
,,2023-06-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,109.5
,,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
,,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
,,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.7
,,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
,,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
,,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
,,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
,,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
,,2023-06-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
,,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
,,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
,,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
,,2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
,,2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
,,2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.95
,,2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.64
,,2023-06-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
,,2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
,,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
,,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
,,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.72
,,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
,,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
,,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.41
,,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.21
,,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,70.81
,,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
,,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
,,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
,,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
,,2023-06-02T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.71
,,2023-06-02T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.34
,,2023-06-02T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.57
,,2023-06-02T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.68
,,2023-06-02T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.77
,,2023-06-02T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.48
,,2023-06-02T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
,,2023-06-02T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.8
,,2023-06-02T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
,,2023-06-02T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
,,2023-06-02T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.79
,,2023-06-02T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.9
,,2023-06-02T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
,,2023-06-02T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
,,2023-06-02T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.5
,,2023-06-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
,,2023-06-02T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
,,2023-06-02T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
,,2023-06-02T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
,,2023-06-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
,,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
,,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
,,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
,,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
,,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.8
,,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.31
,,2023-06-02T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,132.7
,,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
,,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
,,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.7
,,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
,,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
,,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
,,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
,,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
,,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
,,2023-06-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
,,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
,,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
,,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
,,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
,,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.06
,,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.83
,,2023-06-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
,,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
,,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
,,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
,,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
,,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
,,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
,,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.13
,,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.77
,,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
,,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.1
,,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.48
,,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,73.2
,,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
,,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
,,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
,,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
,,2023-06-02T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.39
,,2023-06-02T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.02
,,2023-06-02T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.27
,,2023-06-02T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.54
,,2023-06-02T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.71
,,2023-06-02T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.33
,,2023-06-02T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
,,2023-06-02T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.3
,,2023-06-02T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
,,2023-06-02T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
,,2023-06-02T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.1
,,2023-06-02T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.91
,,2023-06-02T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
,,2023-06-02T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
,,2023-06-02T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.74
,,2023-06-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
,,2023-06-02T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
,,2023-06-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
,,2023-06-02T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
,,2023-06-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
,,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
,,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
,,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
,,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
,,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
,,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.5
,,2023-06-02T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,106.0
,,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
,,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
,,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.1
,,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
,,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
,,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
,,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
,,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
,,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
,,2023-06-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
,,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
,,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
,,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
,,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
,,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.41
,,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.68
,,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.12
,,2023-06-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
,,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
,,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
,,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
,,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
,,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
,,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.65
,,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
,,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
,,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.3
,,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.43
,,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.89
,,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
,,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
,,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
,,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
,,2023-06-02T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.5
,,2023-06-02T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.52
,,2023-06-02T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.65
,,2023-06-02T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.79
,,2023-06-02T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.5
,,2023-06-02T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.4
,,2023-06-02T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
,,2023-06-02T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.6
,,2023-06-02T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
,,2023-06-02T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.7
,,2023-06-02T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.31
,,2023-06-02T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.77
,,2023-06-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.27
,,2023-06-02T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.79
,,2023-06-02T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.81
,,2023-06-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
,,2023-06-02T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
,,2023-06-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.3
,,2023-06-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.7
,,2023-06-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
,,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.77
,,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
,,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
,,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
,,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
,,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.88
,,2023-06-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,107.5
,,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
,,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
,,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.1
,,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
,,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
,,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
,,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
,,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
,,2023-06-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
,,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
,,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
,,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
,,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
,,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
,,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
,,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
,,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.05
,,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.26
,,2023-06-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
,,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
,,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
,,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
,,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
,,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
,,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
,,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
,,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.77
,,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.26
,,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
,,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.19
,,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
,,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,76.74
,,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
,,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
,,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
,,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
,,2023-06-02T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.19
,,2023-06-02T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.45
,,2023-06-02T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.68
,,2023-06-02T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.29
,,2023-06-02T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.57
,,2023-06-02T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.93
,,2023-06-02T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
,,2023-06-02T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.6
,,2023-06-02T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.7
,,2023-06-02T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.4
,,2023-06-02T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.05
,,2023-06-02T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.02
,,2023-06-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.62
,,2023-06-02T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.12
,,2023-06-02T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.5
,,2023-06-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
,,2023-06-02T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
,,2023-06-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.0
,,2023-06-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.6
,,2023-06-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
,,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.73
,,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
,,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
,,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
,,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
,,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.9
,,2023-06-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.3
,,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
,,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
,,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.6
,,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
,,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
,,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
,,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
,,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
,,2023-06-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
,,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
,,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
,,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
,,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
,,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.2
,,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.85
,,2023-06-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
,,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
,,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
,,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
,,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
,,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
,,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
,,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
,,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
,,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.38
,,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.13
,,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
,,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.26
,,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,69.33
,,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,74.08
,,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
,,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
,,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
,,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
,,2023-06-02T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.66
,,2023-06-02T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.91
,,2023-06-02T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.49
,,2023-06-02T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.03
,,2023-06-02T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.78
,,2023-06-02T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.32
,,2023-06-02T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
,,2023-06-02T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.2
,,2023-06-02T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.0
,,2023-06-02T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.5
,,2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.4
,,2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
,,2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.29
,,2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.32
,,2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.45
,,2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
,,2023-06-02T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
,,2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
,,2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.6
,,2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
,,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
,,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
,,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
,,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
,,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.72
,,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.2
,,2023-06-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.9
,,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
,,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
,,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.3
,,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
,,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
,,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
,,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
,,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
,,2023-06-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
,,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
,,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
,,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
,,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.0
,,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.96
,,2023-06-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
,,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
,,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
,,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
,,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
,,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
,,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.01
,,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.32
,,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
,,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.51
,,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,67.63
,,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.79
,,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
,,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
,,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
,,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
,,2023-06-02T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.9
,,2023-06-02T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.19
,,2023-06-02T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.99
,,2023-06-02T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.9
,,2023-06-02T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.4
,,2023-06-02T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.85
,,2023-06-02T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
,,2023-06-02T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
,,2023-06-02T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.6
,,2023-06-02T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.2
,,2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.85
,,2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.64
,,2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
,,2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.8
,,2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.53
,,2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
,,2023-06-02T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
,,2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
,,2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
,,2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
,,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
,,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.53
,,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
,,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
,,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
,,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.59
,,2023-06-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.9
,,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
,,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
,,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.5
,,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
,,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
,,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
,,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
,,2023-06-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
,,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
,,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
,,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
,,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
,,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
,,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.59
,,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.85
,,2023-06-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
,,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
,,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
,,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
,,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
,,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
,,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.97
,,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
,,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
,,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.72
,,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.19
,,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.7
,,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
,,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
,,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
,,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
,,2023-06-02T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.52
,,2023-06-02T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.07
,,2023-06-02T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.9
,,2023-06-02T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.76
,,2023-06-02T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.74
,,2023-06-02T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.76
,,2023-06-02T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
,,2023-06-02T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.0
,,2023-06-02T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.0
,,2023-06-02T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
,,2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.58
,,2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.26
,,2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
,,2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
,,2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.34
,,2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
,,2023-06-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
,,2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
,,2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
,,2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
,,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
,,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.35
,,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
,,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
,,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.85
,,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.87
,,2023-06-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
,,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
,,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
,,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.3
,,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
,,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
,,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
,,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
,,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
,,2023-06-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
,,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
,,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
,,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
,,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
,,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
,,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
,,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.31
,,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.84
,,2023-06-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
,,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
,,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
,,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
,,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
