Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.57
,,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
,,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
,,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.28
,,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.15
,,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.72
,,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
,,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
,,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
,,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
,,2023-06-02T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.61
,,2023-06-02T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.22
,,2023-06-02T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.54
,,2023-06-02T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.72
,,2023-06-02T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.36
,,2023-06-02T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.29
,,2023-06-02T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
,,2023-06-02T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.5
,,2023-06-02T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.8
,,2023-06-02T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.3
,,2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.04
,,2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.7
,,2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
,,2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.59
,,2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.58
,,2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
,,2023-06-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
,,2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.3
,,2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
,,2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
,,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.26
,,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.57
,,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
,,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
,,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.99
,,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.56
,,2023-06-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.3
,,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
,,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
,,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.8
,,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
,,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
,,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
,,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
,,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
,,2023-06-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
,,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
,,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
,,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
,,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
,,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
,,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.29
,,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.66
,,2023-06-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
,,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
,,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
,,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
,,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
,,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
,,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
,,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.09
,,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.55
,,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
,,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,53.62
,,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,61.87
,,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,72.53
,,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
,,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
,,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
,,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
,,2023-06-02T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.34
,,2023-06-02T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.32
,,2023-06-02T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
,,2023-06-02T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.31
,,2023-06-02T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.32
,,2023-06-02T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.38
,,2023-06-02T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
,,2023-06-02T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.6
,,2023-06-02T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.8
,,2023-06-02T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
,,2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.68
,,2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
,,2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.43
,,2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.75
,,2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.8
,,2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
,,2023-06-02T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
,,2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
,,2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.9
,,2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
,,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
,,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.44
,,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
,,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.79
,,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.94
,,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.72
,,2023-06-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.7
,,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
,,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
,,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.2
,,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
,,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
,,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
,,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
,,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
,,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
,,2023-06-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
,,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
,,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
,,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
,,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
,,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.53
,,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.04
,,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.71
,,2023-06-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
,,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
,,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
,,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
,,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
,,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.97
,,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.71
,,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
,,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.29
,,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,68.1
,,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,76.4
,,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
,,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
,,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
,,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
,,2023-06-02T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.53
,,2023-06-02T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.56
,,2023-06-02T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.04
,,2023-06-02T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.55
,,2023-06-02T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.17
,,2023-06-02T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.03
,,2023-06-02T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
,,2023-06-02T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.8
,,2023-06-02T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
,,2023-06-02T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
,,2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.25
,,2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.71
,,2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.38
,,2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.8
,,2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.4
,,2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
,,2023-06-02T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
,,2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.5
,,2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.5
,,2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
,,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
,,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.65
,,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
,,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
,,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.22
,,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.8
,,2023-06-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.1
,,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
,,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
,,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.7
,,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
,,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
,,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
,,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
,,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
,,2023-06-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
,,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
,,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
,,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
,,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.77
,,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.44
,,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
,,2023-06-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
,,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
,,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
,,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
,,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
,,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
,,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.31
,,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.16
,,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
,,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,57.17
,,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,67.47
,,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,75.35
,,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
,,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
,,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
,,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
,,2023-06-02T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.24
,,2023-06-02T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.24
,,2023-06-02T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.71
,,2023-06-02T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.82
,,2023-06-02T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.6
,,2023-06-02T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.22
,,2023-06-02T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
,,2023-06-02T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.7
,,2023-06-02T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.3
,,2023-06-02T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
,,2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.61
,,2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.77
,,2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
,,2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.58
,,2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.44
,,2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.26
,,2023-06-02T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
,,2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.9
,,2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
,,2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
,,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
,,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.95
,,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
,,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.92
,,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.16
,,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.48
,,2023-06-02T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.9
,,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
,,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.9
,,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.9
,,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
,,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
,,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
,,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
,,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
,,2023-06-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
,,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
,,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
,,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
,,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
,,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.8
,,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
,,2023-06-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
,,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
,,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
,,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
,,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
,,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
,,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
,,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.68
,,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
,,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
,,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,61.64
,,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,68.74
,,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,80.91
,,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
,,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
,,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
,,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
,,2023-06-02T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.41
,,2023-06-02T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.78
,,2023-06-02T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.58
,,2023-06-02T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.17
,,2023-06-02T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.7
,,2023-06-02T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.35
,,2023-06-02T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
,,2023-06-02T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.5
,,2023-06-02T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.5
,,2023-06-02T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.8
,,2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
,,2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.61
,,2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
,,2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
,,2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
,,2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
,,2023-06-02T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
,,2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
,,2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
,,2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
,,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
,,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.91
,,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
,,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
,,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.17
,,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.95
,,2023-06-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
,,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
,,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.0
,,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.1
,,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
,,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
,,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
,,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
,,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
,,2023-06-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
,,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
,,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
,,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
,,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
,,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.34
,,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
,,2023-06-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
,,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
,,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
,,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
,,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
,,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
,,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
,,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
,,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
,,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.56
,,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
,,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.52
,,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,66.91
,,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.29
,,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
,,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
,,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
,,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
,,2023-06-02T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.75
,,2023-06-02T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.03
,,2023-06-02T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.88
,,2023-06-02T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.65
,,2023-06-02T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.41
,,2023-06-02T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.96
,,2023-06-02T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
,,2023-06-02T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.6
,,2023-06-02T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.4
,,2023-06-02T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
,,2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
,,2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
,,2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
,,2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.48
,,2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
,,2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
,,2023-06-02T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
,,2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
,,2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
,,2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
,,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
,,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.03
,,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
,,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
,,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.02
,,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.56
,,2023-06-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.2
,,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
,,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.2
,,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.2
,,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
,,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
,,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
,,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
,,2023-06-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
,,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
,,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
,,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
,,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
,,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
,,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
,,2023-06-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
,,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
,,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
,,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
,,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
,,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
,,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
,,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
,,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.12
,,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,65.57
,,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.45
,,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
,,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
,,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
,,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
,,2023-06-02T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.43
,,2023-06-02T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.86
,,2023-06-02T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.5
,,2023-06-02T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.58
,,2023-06-02T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.07
,,2023-06-02T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.55
,,2023-06-02T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
,,2023-06-02T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.2
,,2023-06-02T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.9
,,2023-06-02T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.6
,,2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.65
,,2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.5
,,2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
,,2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.59
,,2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.35
,,2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
,,2023-06-02T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
,,2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.2
,,2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
,,2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
,,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
,,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.41
,,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
,,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
,,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.11
,,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.66
,,2023-06-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
,,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
,,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
,,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.9
,,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
,,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
,,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
,,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
,,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
,,2023-06-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
,,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
,,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
,,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
,,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
,,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
,,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
,,2023-06-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
,,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
,,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
,,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
,,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
,,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
,,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
,,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
,,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.53
,,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
,,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
,,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.83
,,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,70.45
,,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,75.83
,,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
,,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
,,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
,,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
,,2023-06-02T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.14
,,2023-06-02T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.66
,,2023-06-02T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.48
,,2023-06-02T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.38
,,2023-06-02T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.49
,,2023-06-02T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.99
,,2023-06-02T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
,,2023-06-02T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.3
,,2023-06-02T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.5
,,2023-06-02T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
,,2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.04
,,2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.71
,,2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.88
,,2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.32
,,2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.76
,,2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
,,2023-06-02T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
,,2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.9
,,2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.2
,,2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
,,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
,,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
,,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
,,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
,,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
,,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.95
,,2023-06-02T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.1
,,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
,,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
,,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.5
,,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
,,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
,,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
,,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
,,2023-06-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
,,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
,,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
,,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
,,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
,,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
,,2023-06-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
,,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
,,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
,,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
,,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
,,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
,,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
,,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
,,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.02
,,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.82
,,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
,,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,60.85
,,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,62.26
,,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,78.25
,,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
,,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
,,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
,,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
,,2023-06-02T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.43
,,2023-06-02T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.8
,,2023-06-02T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.5
,,2023-06-02T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.28
,,2023-06-02T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.77
,,2023-06-02T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.21
,,2023-06-02T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
,,2023-06-02T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.1
,,2023-06-02T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.4
,,2023-06-02T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
,,2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.64
,,2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.6
,,2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
,,2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.29
,,2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.79
,,2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
,,2023-06-02T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
,,2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
,,2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
,,2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
,,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
,,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
,,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
,,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
,,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.73
,,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.51
,,2023-06-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
,,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
,,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
,,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.5
,,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
,,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
,,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
,,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
,,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
,,2023-06-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
,,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
,,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
,,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
,,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
,,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
,,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.98
,,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
,,2023-06-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
,,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
,,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
,,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
,,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
,,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
,,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
,,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
,,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
,,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.72
,,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.67
,,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,77.15
,,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
,,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
,,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
,,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
,,2023-06-02T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.66
,,2023-06-02T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.26
,,2023-06-02T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.29
,,2023-06-02T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.31
,,2023-06-02T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.86
,,2023-06-02T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.32
,,2023-06-02T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
,,2023-06-02T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.2
,,2023-06-02T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.6
,,2023-06-02T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.8
,,2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
,,2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.49
,,2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
,,2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.96
,,2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.7
,,2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
,,2023-06-02T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
,,2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
,,2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
,,2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
,,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
,,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
,,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
,,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
,,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
,,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.72
,,2023-06-02T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
,,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
,,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
,,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.6
,,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
,,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
,,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
,,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
,,2023-06-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
,,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
,,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
,,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
,,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
,,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.38
,,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
,,2023-06-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
,,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
,,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
,,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
,,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
,,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
,,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
,,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
,,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
,,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
,,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.45
,,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.01
,,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,69.63
,,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
,,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
,,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
,,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
,,2023-06-02T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.74
,,2023-06-02T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.97
,,2023-06-02T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.97
,,2023-06-02T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.05
,,2023-06-02T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.85
,,2023-06-02T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.72
,,2023-06-02T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
,,2023-06-02T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.9
,,2023-06-02T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
,,2023-06-02T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.0
,,2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
,,2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
,,2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
,,2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.51
,,2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
,,2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
,,2023-06-02T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
,,2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
,,2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
,,2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
,,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
,,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
,,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.09
,,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
,,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
,,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.25
,,2023-06-02T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.9
,,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
,,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
,,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.8
