Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
,,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
,,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
,,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
,,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
,,2023-06-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
,,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
,,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
,,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
,,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
,,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
,,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.41
,,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
,,2023-06-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
,,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
,,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
,,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
,,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
,,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
,,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
,,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
,,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
,,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.45
,,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.31
,,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,67.64
,,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
,,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
,,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
,,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
,,2023-06-02T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.78
,,2023-06-02T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.83
,,2023-06-02T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.05
,,2023-06-02T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.14
,,2023-06-02T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.43
,,2023-06-02T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.45
,,2023-06-02T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
,,2023-06-02T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.3
,,2023-06-02T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.3
,,2023-06-02T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.9
,,2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
,,2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
,,2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.69
,,2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
,,2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
,,2023-06-02T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
,,2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
,,2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
,,2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
,,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
,,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
,,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.52
,,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
,,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
,,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.45
,,2023-06-02T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
,,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
,,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
,,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.5
,,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
,,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
,,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
,,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
,,2023-06-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
,,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
,,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
,,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
,,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
,,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.49
,,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
,,2023-06-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
,,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
,,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
,,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
,,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
,,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
,,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.61
,,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
,,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.31
,,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.47
,,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,61.27
,,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
,,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
,,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
,,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
,,2023-06-02T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.93
,,2023-06-02T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.96
,,2023-06-02T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.47
,,2023-06-02T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.76
,,2023-06-02T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.98
,,2023-06-02T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.08
,,2023-06-02T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
,,2023-06-02T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.0
,,2023-06-02T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.5
,,2023-06-02T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.8
,,2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
,,2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
,,2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
,,2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
,,2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
,,2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
,,2023-06-02T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
,,2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
,,2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
,,2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
,,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
,,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
,,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.26
,,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.57
,,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
,,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.55
,,2023-06-02T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
,,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
,,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
,,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.1
,,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
,,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
,,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
,,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
,,2023-06-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
,,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
,,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
,,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
,,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
,,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.51
,,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
,,2023-06-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
,,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
,,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
,,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
,,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
,,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
,,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
,,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
,,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
,,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
,,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.12
,,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.83
,,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,60.19
,,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
,,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
,,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
,,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
,,2023-06-02T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.33
,,2023-06-02T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.15
,,2023-06-02T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.97
,,2023-06-02T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.16
,,2023-06-02T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.13
,,2023-06-02T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.92
,,2023-06-02T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
,,2023-06-02T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.1
,,2023-06-02T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.0
,,2023-06-02T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
,,2023-06-02T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
,,2023-06-02T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
,,2023-06-02T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
,,2023-06-02T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
,,2023-06-02T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
,,2023-06-02T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
,,2023-06-02T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
,,2023-06-02T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
,,2023-06-02T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
,,2023-06-02T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
,,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
,,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
,,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
,,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
,,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.42
,,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.12
,,2023-06-02T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
,,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
,,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
,,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.8
,,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
,,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
,,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
,,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
,,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
,,2023-06-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
,,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
,,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
,,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
,,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
,,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
,,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
,,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.76
,,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.23
,,2023-06-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
,,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
,,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
,,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
,,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
,,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
,,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
,,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
,,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.54
,,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.55
,,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.47
,,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
,,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
,,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
,,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
,,2023-06-02T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.25
,,2023-06-02T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.78
,,2023-06-02T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.87
,,2023-06-02T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.24
,,2023-06-02T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.56
,,2023-06-02T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.58
,,2023-06-02T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
,,2023-06-02T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,108.7
,,2023-06-02T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
,,2023-06-02T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.9
,,2023-06-02T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
,,2023-06-02T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
,,2023-06-02T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
,,2023-06-02T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
,,2023-06-02T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
,,2023-06-02T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
,,2023-06-02T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
,,2023-06-02T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
,,2023-06-02T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
,,2023-06-02T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
,,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
,,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
,,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.84
,,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
,,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
,,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
,,2023-06-02T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
,,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
,,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
,,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
,,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
,,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
,,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
,,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
,,2023-06-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
,,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
,,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
,,2023-06-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
,,2023-06-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
,,2023-06-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
,,2023-06-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.94
,,2023-06-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
,,2023-06-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-06-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
,,2023-06-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
,,2023-06-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
,,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
,,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
,,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
,,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
,,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
,,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.29
,,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.71
,,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
,,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
,,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
,,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
,,2023-06-02T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.17
,,2023-06-02T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.84
,,2023-06-02T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.59
,,2023-06-02T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.72
,,2023-06-02T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.03
,,2023-06-02T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.89
,,2023-06-02T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
,,2023-06-02T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.3
,,2023-06-02T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.0
,,2023-06-02T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
,,2023-06-02T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
,,2023-06-02T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
,,2023-06-02T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
,,2023-06-02T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
,,2023-06-02T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
,,2023-06-02T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
,,2023-06-02T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
,,2023-06-02T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
,,2023-06-02T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
,,2023-06-02T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
,,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
,,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
,,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.77
,,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
,,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
,,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.52
,,2023-06-02T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
,,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
,,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
,,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.4
,,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
,,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
,,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
,,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
,,2023-06-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
,,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
,,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
,,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
,,2023-06-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
,,2023-06-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
,,2023-06-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
,,2023-06-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
,,2023-06-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.29
,,2023-06-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
,,2023-06-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
,,2023-06-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
,,2023-06-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
,,2023-06-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
,,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
,,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
,,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
,,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
,,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
,,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
,,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
,,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.42
,,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.12
,,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,56.43
,,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
,,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
,,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
,,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
,,2023-06-02T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.73
,,2023-06-02T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.04
,,2023-06-02T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.5
,,2023-06-02T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.07
,,2023-06-02T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.79
,,2023-06-02T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.49
,,2023-06-02T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
,,2023-06-02T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
,,2023-06-02T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
,,2023-06-02T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
,,2023-06-02T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
,,2023-06-02T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
,,2023-06-02T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
,,2023-06-02T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
,,2023-06-02T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
,,2023-06-02T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
,,2023-06-02T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
,,2023-06-02T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
,,2023-06-02T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
,,2023-06-02T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
,,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
,,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
,,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.9
,,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
,,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
,,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
,,2023-06-02T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
,,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
,,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
,,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
,,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
,,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
,,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
,,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
,,2023-06-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
,,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
,,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
,,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
,,2023-06-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
,,2023-06-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
,,2023-06-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.38
,,2023-06-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
,,2023-06-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
,,2023-06-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
,,2023-06-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
,,2023-06-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
,,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
,,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
,,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
,,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
,,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
,,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
,,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.52
,,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.78
,,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.27
,,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
,,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
,,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
,,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
,,2023-06-02T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.36
,,2023-06-02T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.64
,,2023-06-02T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.27
,,2023-06-02T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.68
,,2023-06-02T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.92
,,2023-06-02T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.72
,,2023-06-02T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
,,2023-06-02T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.8
,,2023-06-02T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.9
,,2023-06-02T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.5
,,2023-06-02T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
,,2023-06-02T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
,,2023-06-02T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
,,2023-06-02T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
,,2023-06-02T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
,,2023-06-02T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
,,2023-06-02T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
,,2023-06-02T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
,,2023-06-02T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
,,2023-06-02T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
,,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.45
,,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
,,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.64
,,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
,,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
,,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
,,2023-06-02T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
,,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
,,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
,,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
,,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
,,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
,,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
,,2023-06-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
,,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
,,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
,,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
,,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
,,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
,,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
,,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
,,2023-06-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
,,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
,,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
,,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
,,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
,,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
,,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
,,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
,,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
,,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
,,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.97
,,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
,,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.85
,,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
,,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
,,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
,,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
,,2023-06-02T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.52
,,2023-06-02T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.64
,,2023-06-02T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.39
,,2023-06-02T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.66
,,2023-06-02T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.02
,,2023-06-02T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.97
,,2023-06-02T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
,,2023-06-02T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.0
,,2023-06-02T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
,,2023-06-02T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.7
,,2023-06-02T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
,,2023-06-02T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
,,2023-06-02T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
,,2023-06-02T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
,,2023-06-02T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
,,2023-06-02T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
,,2023-06-02T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
,,2023-06-02T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
,,2023-06-02T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
,,2023-06-02T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
,,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
,,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
,,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.06
,,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
,,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
,,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
,,2023-06-02T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
,,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
,,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
,,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
,,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
,,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
,,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
,,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
,,2023-06-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
,,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
,,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
,,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
,,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
,,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
,,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
,,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
,,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
,,2023-06-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
,,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
,,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
,,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
,,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
,,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
,,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
,,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
,,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
,,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
,,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
,,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
,,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.05
,,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
,,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
,,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
,,2023-06-02T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.54
,,2023-06-02T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.46
,,2023-06-02T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.91
,,2023-06-02T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.06
,,2023-06-02T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.78
,,2023-06-02T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.47
,,2023-06-02T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
,,2023-06-02T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.8
,,2023-06-02T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
,,2023-06-02T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
,,2023-06-02T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
,,2023-06-02T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
,,2023-06-02T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
,,2023-06-02T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
,,2023-06-02T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.89
,,2023-06-02T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
,,2023-06-02T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
,,2023-06-02T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
,,2023-06-02T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
,,2023-06-02T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
,,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
,,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
,,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.76
,,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
,,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
,,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
,,2023-06-02T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
,,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
,,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
,,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
,,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
,,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
,,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
,,2023-06-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
,,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
,,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
,,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
,,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
,,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
,,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
,,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
,,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
,,2023-06-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
,,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
,,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
,,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
,,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
,,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
,,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
,,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
,,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
,,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.69
,,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.58
,,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.22
,,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
,,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
,,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
,,2023-06-02T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.63
,,2023-06-02T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.72
,,2023-06-02T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.92
,,2023-06-02T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.83
,,2023-06-02T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.42
,,2023-06-02T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.21
,,2023-06-02T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
,,2023-06-02T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.3
,,2023-06-02T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.9
,,2023-06-02T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.8
,,2023-06-02T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
,,2023-06-02T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
,,2023-06-02T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-02T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
,,2023-06-02T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
,,2023-06-02T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
,,2023-06-02T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
,,2023-06-02T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
,,2023-06-02T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
,,2023-06-02T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
,,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.27
,,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
,,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
,,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
,,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
,,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
,,2023-06-02T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
,,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
,,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
,,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
,,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
,,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
,,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
,,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
,,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
,,2023-06-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
,,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
,,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
,,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
,,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
,,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
,,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.55
,,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
,,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
,,2023-06-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
,,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
,,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
,,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
,,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
,,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
,,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
,,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
,,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
,,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
,,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
,,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
,,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.18
,,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
,,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
,,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
,,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
,,2023-06-02T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.82
,,2023-06-02T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.43
,,2023-06-02T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.78
,,2023-06-02T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.26
,,2023-06-02T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.79
