Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-02T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.83
,,2023-06-02T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
,,2023-06-02T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.4
,,2023-06-02T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
,,2023-06-02T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
,,2023-06-02T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
,,2023-06-02T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
,,2023-06-02T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-02T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
,,2023-06-02T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
,,2023-06-02T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
,,2023-06-02T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
,,2023-06-02T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
,,2023-06-02T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
,,2023-06-02T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
,,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
,,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
,,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
,,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
,,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
,,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
,,2023-06-02T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
,,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
,,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
,,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
,,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
,,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
,,2023-06-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
,,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
,,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
,,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
,,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
,,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
,,2023-06-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
,,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
,,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
,,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
,,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
,,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
,,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
,,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
,,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
,,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.39
,,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
,,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.86
,,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
,,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
,,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
,,2023-06-02T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.17
,,2023-06-02T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.79
,,2023-06-02T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
,,2023-06-02T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.97
,,2023-06-02T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.17
,,2023-06-02T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.01
,,2023-06-02T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
,,2023-06-02T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.7
,,2023-06-02T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.4
,,2023-06-02T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
,,2023-06-02T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
,,2023-06-02T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
,,2023-06-02T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
,,2023-06-02T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
,,2023-06-02T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
,,2023-06-02T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
,,2023-06-02T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
,,2023-06-02T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
,,2023-06-02T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
,,2023-06-02T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
,,2023-06-02T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
,,2023-06-02T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
,,2023-06-02T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
,,2023-06-02T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.05
,,2023-06-02T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
,,2023-06-02T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
,,2023-06-02T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
,,2023-06-02T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
,,2023-06-02T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
,,2023-06-02T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
,,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
,,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
,,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
,,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
,,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
,,2023-06-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
,,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
,,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
,,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
,,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
,,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
,,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
,,2023-06-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
,,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
,,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
,,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
,,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
,,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
,,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
,,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
,,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
,,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
,,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
,,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.36
,,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
,,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
,,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
,,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
,,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
,,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
,,2023-06-02T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.2
,,2023-06-02T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.2
,,2023-06-02T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.55
,,2023-06-02T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.62
,,2023-06-02T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.43
,,2023-06-02T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.48
,,2023-06-02T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
,,2023-06-02T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.3
,,2023-06-02T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.9
,,2023-06-02T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
,,2023-06-02T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
,,2023-06-02T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
,,2023-06-02T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
,,2023-06-02T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
,,2023-06-02T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
,,2023-06-02T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
,,2023-06-02T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-06-02T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
,,2023-06-02T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
,,2023-06-02T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
,,2023-06-02T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
,,2023-06-02T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
,,2023-06-02T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
,,2023-06-02T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
,,2023-06-02T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
,,2023-06-02T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
,,2023-06-02T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
,,2023-06-02T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
,,2023-06-02T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
,,2023-06-02T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
,,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
,,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
,,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
,,2023-06-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
,,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
,,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
,,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
,,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
,,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
,,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
,,2023-06-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
,,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
,,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
,,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
,,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
,,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
,,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
,,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
,,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
,,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
,,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
,,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
,,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
,,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
,,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
,,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
,,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
,,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
,,2023-06-02T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.03
,,2023-06-02T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.47
,,2023-06-02T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.75
,,2023-06-02T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.17
,,2023-06-02T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.64
,,2023-06-02T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.59
,,2023-06-02T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
,,2023-06-02T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.4
,,2023-06-02T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
,,2023-06-02T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
,,2023-06-02T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
,,2023-06-02T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
,,2023-06-02T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
,,2023-06-02T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
,,2023-06-02T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
,,2023-06-02T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
,,2023-06-02T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
,,2023-06-02T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
,,2023-06-02T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
,,2023-06-02T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
,,2023-06-02T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
,,2023-06-02T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
,,2023-06-02T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
,,2023-06-02T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
,,2023-06-02T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
,,2023-06-02T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
,,2023-06-02T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
,,2023-06-02T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
,,2023-06-02T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
,,2023-06-02T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
,,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
,,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
,,2023-06-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
,,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
,,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
,,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
,,2023-06-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
,,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
,,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
,,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
,,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
,,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
,,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
,,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
,,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
,,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
,,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.91
,,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
,,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
,,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
,,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
,,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
,,2023-06-02T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.01
,,2023-06-02T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.4
,,2023-06-02T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.04
,,2023-06-02T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.74
,,2023-06-02T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.86
,,2023-06-02T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.76
,,2023-06-02T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
,,2023-06-02T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.5
,,2023-06-02T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
,,2023-06-02T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
,,2023-06-02T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
,,2023-06-02T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
,,2023-06-02T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-02T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
,,2023-06-02T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
,,2023-06-02T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
,,2023-06-02T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
,,2023-06-02T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
,,2023-06-02T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
,,2023-06-02T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
,,2023-06-02T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
,,2023-06-02T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
,,2023-06-02T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
,,2023-06-02T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
,,2023-06-02T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
,,2023-06-02T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
,,2023-06-02T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
,,2023-06-02T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
,,2023-06-02T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
,,2023-06-02T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
,,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
,,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
,,2023-06-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
,,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
,,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
,,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
,,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
,,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
,,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
,,2023-06-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
,,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
,,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
,,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
,,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
,,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
,,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
,,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
,,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
,,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.44
,,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
,,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
,,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
,,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
,,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
,,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
,,2023-06-02T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
,,2023-06-02T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
,,2023-06-02T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-02T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.06
,,2023-06-02T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.4
,,2023-06-02T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
,,2023-06-02T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
,,2023-06-02T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
,,2023-06-02T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
,,2023-06-02T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
,,2023-06-02T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
,,2023-06-02T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
,,2023-06-02T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
,,2023-06-02T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
,,2023-06-02T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
,,2023-06-02T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
,,2023-06-02T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
,,2023-06-02T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
,,2023-06-02T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
,,2023-06-02T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
,,2023-06-02T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
,,2023-06-02T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
,,2023-06-02T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
,,2023-06-02T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
,,2023-06-02T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
,,2023-06-02T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
,,2023-06-02T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
,,2023-06-02T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
,,2023-06-02T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
,,2023-06-02T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
,,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
,,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
,,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
,,2023-06-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
,,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
,,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
,,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
,,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
,,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
,,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
,,2023-06-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
,,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
,,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
,,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
,,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
,,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
,,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
,,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
,,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
,,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
,,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
,,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
,,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
,,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
,,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
,,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
,,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
,,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
,,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
,,2023-06-02T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
,,2023-06-02T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
,,2023-06-02T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
,,2023-06-02T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.57
,,2023-06-02T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.9
,,2023-06-02T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.49
,,2023-06-02T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
,,2023-06-02T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
,,2023-06-02T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
,,2023-06-02T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
,,2023-06-02T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
,,2023-06-02T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
,,2023-06-02T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-02T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
,,2023-06-02T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
,,2023-06-02T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
,,2023-06-02T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
,,2023-06-02T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
,,2023-06-02T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
,,2023-06-02T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
,,2023-06-02T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
,,2023-06-02T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
,,2023-06-02T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
,,2023-06-02T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
,,2023-06-02T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
,,2023-06-02T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
,,2023-06-02T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
,,2023-06-02T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
,,2023-06-02T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
,,2023-06-02T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
,,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
,,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
,,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
,,2023-06-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
,,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
,,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
,,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
,,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
,,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
,,2023-06-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
,,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
,,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
,,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
,,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
,,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
,,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
,,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
,,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
,,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
,,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
,,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
,,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
,,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
,,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
,,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
,,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
,,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
,,2023-06-02T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
,,2023-06-02T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
,,2023-06-02T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
,,2023-06-02T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
,,2023-06-02T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.41
,,2023-06-02T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.34
,,2023-06-02T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
,,2023-06-02T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
,,2023-06-02T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
,,2023-06-02T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
,,2023-06-02T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
,,2023-06-02T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
,,2023-06-02T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-02T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
,,2023-06-02T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
,,2023-06-02T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
,,2023-06-02T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
,,2023-06-02T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
,,2023-06-02T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
,,2023-06-02T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
,,2023-06-02T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
,,2023-06-02T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
,,2023-06-02T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
,,2023-06-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
,,2023-06-02T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
,,2023-06-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
,,2023-06-02T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
,,2023-06-02T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
,,2023-06-02T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
,,2023-06-02T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
,,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
,,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
,,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
,,2023-06-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
,,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
,,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
,,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
,,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
,,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
,,2023-06-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
,,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
,,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
,,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
,,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
,,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
,,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
,,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
,,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
,,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
,,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
,,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
,,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
,,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
,,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
,,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
,,2023-06-02T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
,,2023-06-02T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
,,2023-06-02T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
,,2023-06-02T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
,,2023-06-02T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.12
,,2023-06-02T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
,,2023-06-02T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
,,2023-06-02T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
,,2023-06-02T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
,,2023-06-02T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
,,2023-06-02T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
,,2023-06-02T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
,,2023-06-02T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-02T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
,,2023-06-02T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
,,2023-06-02T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
,,2023-06-02T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
,,2023-06-02T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
,,2023-06-02T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
,,2023-06-02T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
,,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
,,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
,,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
,,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
,,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
,,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
,,2023-06-02T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
,,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
,,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
,,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
,,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
,,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
,,2023-06-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
,,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
,,2023-06-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
,,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
,,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
,,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
,,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
,,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
,,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
,,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
,,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
,,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
,,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
,,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
,,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
,,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
,,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
,,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
,,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
,,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
,,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
,,2023-06-02T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
,,2023-06-02T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
,,2023-06-02T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
,,2023-06-02T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.5
,,2023-06-02T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.97
,,2023-06-02T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.62
,,2023-06-02T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
,,2023-06-02T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
,,2023-06-02T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
,,2023-06-02T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
,,2023-06-02T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
,,2023-06-02T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-02T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-06-02T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
,,2023-06-02T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
,,2023-06-02T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
,,2023-06-02T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
,,2023-06-02T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
,,2023-06-02T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
,,2023-06-02T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
,,2023-06-02T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
,,2023-06-02T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
,,2023-06-02T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
,,2023-06-02T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
,,2023-06-02T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
,,2023-06-02T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
,,2023-06-02T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
,,2023-06-02T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
,,2023-06-02T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
,,2023-06-02T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
,,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
,,2023-06-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
,,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
,,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
,,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
,,2023-06-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
,,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
,,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
,,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
,,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
,,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
,,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
,,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
,,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
,,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
,,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
,,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
,,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
,,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
,,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
,,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
,,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
,,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
,,2023-06-02T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
,,2023-06-02T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
,,2023-06-02T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
,,2023-06-02T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.77
,,2023-06-02T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.21
,,2023-06-02T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.83
,,2023-06-02T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
,,2023-06-02T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
,,2023-06-02T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
,,2023-06-02T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
,,2023-06-02T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
,,2023-06-02T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
,,2023-06-02T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
,,2023-06-02T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
,,2023-06-02T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
,,2023-06-02T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
,,2023-06-02T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
,,2023-06-02T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
,,2023-06-02T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
,,2023-06-02T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
,,2023-06-02T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.85
,,2023-06-02T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
,,2023-06-02T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
,,2023-06-02T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
,,2023-06-02T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
,,2023-06-02T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
,,2023-06-02T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
,,2023-06-02T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
,,2023-06-02T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
,,2023-06-02T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
,,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
,,2023-06-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
,,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
,,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
,,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
