Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
,,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
,,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
,,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
,,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
,,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
,,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
,,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
,,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
,,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
,,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
,,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
,,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
,,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
,,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
,,2023-06-02T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
,,2023-06-02T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
,,2023-06-02T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
,,2023-06-02T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
,,2023-06-02T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.82
,,2023-06-02T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
,,2023-06-02T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
,,2023-06-02T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
,,2023-06-02T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
,,2023-06-02T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
,,2023-06-02T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
,,2023-06-02T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-02T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
,,2023-06-02T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
,,2023-06-02T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
,,2023-06-02T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
,,2023-06-02T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
,,2023-06-02T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
,,2023-06-02T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
,,2023-06-02T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
,,2023-06-02T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.94
,,2023-06-02T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
,,2023-06-02T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
,,2023-06-02T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
,,2023-06-02T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
,,2023-06-02T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
,,2023-06-02T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
,,2023-06-02T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
,,2023-06-02T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
,,2023-06-02T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
,,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
,,2023-06-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
,,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
,,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
,,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
,,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
,,2023-06-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
,,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
,,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
,,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
,,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
,,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
,,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
,,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
,,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
,,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
,,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
,,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
,,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
,,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
,,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
,,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
,,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
,,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
,,2023-06-02T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
,,2023-06-02T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
,,2023-06-02T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
,,2023-06-02T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.08
,,2023-06-02T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.22
,,2023-06-02T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
,,2023-06-02T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
,,2023-06-02T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
,,2023-06-02T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
,,2023-06-02T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
,,2023-06-02T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
,,2023-06-02T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
,,2023-06-02T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
,,2023-06-02T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
,,2023-06-02T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
,,2023-06-02T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
,,2023-06-02T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
,,2023-06-02T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
,,2023-06-02T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
,,2023-06-02T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
,,2023-06-02T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.2
,,2023-06-02T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
,,2023-06-02T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
,,2023-06-02T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
,,2023-06-02T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
,,2023-06-02T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
,,2023-06-02T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
,,2023-06-02T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
,,2023-06-02T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
,,2023-06-02T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
,,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
,,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
,,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
,,2023-06-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
,,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
,,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
,,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
,,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
,,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
,,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
,,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
,,2023-06-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
,,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
,,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
,,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
,,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
,,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
,,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
,,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
,,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
,,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
,,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
,,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
,,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
,,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
,,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
,,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
,,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
,,2023-06-02T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
,,2023-06-02T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
,,2023-06-02T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
,,2023-06-02T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.43
,,2023-06-02T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.47
,,2023-06-02T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.48
,,2023-06-02T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
,,2023-06-02T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
,,2023-06-02T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
,,2023-06-02T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
,,2023-06-02T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
,,2023-06-02T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
,,2023-06-02T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-02T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
,,2023-06-02T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
,,2023-06-02T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
,,2023-06-02T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
,,2023-06-02T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
,,2023-06-02T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
,,2023-06-02T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
,,2023-06-02T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.85
,,2023-06-02T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
,,2023-06-02T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
,,2023-06-02T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
,,2023-06-02T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
,,2023-06-02T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
,,2023-06-02T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
,,2023-06-02T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
,,2023-06-02T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
,,2023-06-02T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
,,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
,,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
,,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
,,2023-06-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
,,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
,,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
,,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
,,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
,,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
,,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.54
,,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
,,2023-06-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
,,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
,,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
,,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
,,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
,,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
,,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
,,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
,,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
,,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
,,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
,,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
,,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
,,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
,,2023-06-02T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
,,2023-06-02T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
,,2023-06-02T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
,,2023-06-02T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.57
,,2023-06-02T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.49
,,2023-06-02T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.49
,,2023-06-02T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
,,2023-06-02T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
,,2023-06-02T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
,,2023-06-02T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
,,2023-06-02T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
,,2023-06-02T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
,,2023-06-02T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
,,2023-06-02T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
,,2023-06-02T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
,,2023-06-02T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
,,2023-06-02T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
,,2023-06-02T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
,,2023-06-02T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
,,2023-06-02T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
,,2023-06-02T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.23
,,2023-06-02T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
,,2023-06-02T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
,,2023-06-02T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
,,2023-06-02T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
,,2023-06-02T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
,,2023-06-02T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
,,2023-06-02T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
,,2023-06-02T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
,,2023-06-02T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
,,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
,,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
,,2023-06-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
,,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
,,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
,,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.66
,,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
,,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
,,2023-06-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
,,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
,,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
,,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
,,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
,,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
,,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
,,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
,,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
,,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
,,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
,,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
,,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
,,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
,,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
,,2023-06-02T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
,,2023-06-02T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
,,2023-06-02T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
,,2023-06-02T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.29
,,2023-06-02T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.36
,,2023-06-02T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.85
,,2023-06-02T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
,,2023-06-02T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
,,2023-06-02T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
,,2023-06-02T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
,,2023-06-02T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
,,2023-06-02T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
,,2023-06-02T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
,,2023-06-02T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
,,2023-06-02T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
,,2023-06-02T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
,,2023-06-02T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
,,2023-06-02T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
,,2023-06-02T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
,,2023-06-02T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
,,2023-06-02T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.58
,,2023-06-02T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
,,2023-06-02T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
,,2023-06-02T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
,,2023-06-02T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
,,2023-06-02T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
,,2023-06-02T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
,,2023-06-02T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
,,2023-06-02T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
,,2023-06-02T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
,,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
,,2023-06-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
,,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
,,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
,,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
,,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
,,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
,,2023-06-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
,,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
,,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
,,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
,,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
,,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
,,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
,,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
,,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
,,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
,,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
,,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
,,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
,,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.97
,,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
,,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
,,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
,,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
,,2023-06-02T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
,,2023-06-02T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
,,2023-06-02T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
,,2023-06-02T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.61
,,2023-06-02T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.5
,,2023-06-02T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.67
,,2023-06-02T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
,,2023-06-02T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
,,2023-06-02T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
,,2023-06-02T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
,,2023-06-02T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
,,2023-06-02T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-02T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-02T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
,,2023-06-02T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
,,2023-06-02T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
,,2023-06-02T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
,,2023-06-02T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
,,2023-06-02T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
,,2023-06-02T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
,,2023-06-02T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.38
,,2023-06-02T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
,,2023-06-02T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
,,2023-06-02T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
,,2023-06-02T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
,,2023-06-02T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
,,2023-06-02T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
,,2023-06-02T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
,,2023-06-02T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
,,2023-06-02T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
,,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
,,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
,,2023-06-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
,,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
,,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.44
,,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
,,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
,,2023-06-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
,,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
,,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
,,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
,,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
,,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
,,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
,,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
,,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
,,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
,,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
,,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
,,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
,,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
,,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
,,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
,,2023-06-02T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
,,2023-06-02T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
,,2023-06-02T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
,,2023-06-02T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.5
,,2023-06-02T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.85
,,2023-06-02T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.08
,,2023-06-02T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
,,2023-06-02T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
,,2023-06-02T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
,,2023-06-02T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
,,2023-06-02T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
,,2023-06-02T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
,,2023-06-02T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-02T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
,,2023-06-02T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
,,2023-06-02T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
,,2023-06-02T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
,,2023-06-02T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
,,2023-06-02T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
,,2023-06-02T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
,,2023-06-02T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.58
,,2023-06-02T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
,,2023-06-02T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
,,2023-06-02T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
,,2023-06-02T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
,,2023-06-02T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
,,2023-06-02T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
,,2023-06-02T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
,,2023-06-02T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
,,2023-06-02T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
,,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
,,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
,,2023-06-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
,,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
,,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
,,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
,,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
,,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
,,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
,,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
,,2023-06-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
,,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
,,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
,,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
,,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
,,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
,,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
,,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
,,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
,,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
,,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
,,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
,,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
,,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
,,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
,,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
,,2023-06-02T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
,,2023-06-02T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
,,2023-06-02T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
,,2023-06-02T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
,,2023-06-02T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.66
,,2023-06-02T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
,,2023-06-02T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
,,2023-06-02T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
,,2023-06-02T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
,,2023-06-02T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
,,2023-06-02T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
,,2023-06-02T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
,,2023-06-02T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
,,2023-06-02T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
,,2023-06-02T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
,,2023-06-02T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
,,2023-06-02T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
,,2023-06-02T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
,,2023-06-02T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
,,2023-06-02T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
,,2023-06-02T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.79
,,2023-06-02T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
,,2023-06-02T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.73
,,2023-06-02T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
,,2023-06-02T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
,,2023-06-02T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
,,2023-06-02T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
,,2023-06-02T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
,,2023-06-02T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
,,2023-06-02T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
,,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
,,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
,,2023-06-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
,,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
,,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
,,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
,,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
,,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
,,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
,,2023-06-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
,,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
,,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
,,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
,,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
,,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
,,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
,,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
,,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
,,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
,,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
,,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
,,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
,,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
,,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
,,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
,,2023-06-02T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
,,2023-06-02T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
,,2023-06-02T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
,,2023-06-02T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.75
,,2023-06-02T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.97
,,2023-06-02T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
,,2023-06-02T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
,,2023-06-02T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
,,2023-06-02T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
,,2023-06-02T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
,,2023-06-02T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
,,2023-06-02T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
,,2023-06-02T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
,,2023-06-02T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
,,2023-06-02T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
,,2023-06-02T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
,,2023-06-02T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
,,2023-06-02T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
,,2023-06-02T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
,,2023-06-02T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
,,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
,,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
,,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
,,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
,,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
,,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
,,2023-06-02T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
,,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
,,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
,,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
,,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
,,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
,,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
,,2023-06-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
,,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
,,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
,,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
,,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
,,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
,,2023-06-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
,,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
,,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
,,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
,,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
,,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
,,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
,,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
,,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
,,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
,,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
,,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
,,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
,,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
,,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
,,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
,,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
,,2023-06-02T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
,,2023-06-02T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
,,2023-06-02T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
,,2023-06-02T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.48
,,2023-06-02T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.45
,,2023-06-02T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.6
,,2023-06-02T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
,,2023-06-02T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
,,2023-06-02T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
,,2023-06-02T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
,,2023-06-02T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
,,2023-06-02T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
,,2023-06-02T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
,,2023-06-02T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
,,2023-06-02T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
,,2023-06-02T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
,,2023-06-02T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
,,2023-06-02T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
,,2023-06-02T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
,,2023-06-02T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
,,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
,,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
,,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
,,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
,,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
,,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
,,2023-06-02T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
,,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
,,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
,,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
,,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
,,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
,,2023-06-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
,,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
,,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
,,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
,,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
,,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
,,2023-06-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
,,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
,,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
,,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
,,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
,,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
,,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
,,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
,,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
,,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
,,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
,,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
,,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
,,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
,,2023-06-02T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
,,2023-06-02T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
,,2023-06-02T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
,,2023-06-02T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.58
,,2023-06-02T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.25
,,2023-06-02T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
,,2023-06-02T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
,,2023-06-02T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
,,2023-06-02T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
,,2023-06-02T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
,,2023-06-02T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
,,2023-06-02T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-02T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
,,2023-06-02T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
,,2023-06-02T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
,,2023-06-02T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
,,2023-06-02T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
,,2023-06-02T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
,,2023-06-02T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
,,2023-06-02T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
,,2023-06-02T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
