Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-02T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
,,2023-06-02T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
,,2023-06-02T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
,,2023-06-02T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
,,2023-06-02T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
,,2023-06-02T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
,,2023-06-02T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
,,2023-06-02T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
,,2023-06-02T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
,,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
,,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
,,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
,,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
,,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
,,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
,,2023-06-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
,,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
,,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
,,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
,,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
,,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
,,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
,,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
,,2023-06-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
,,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
,,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
,,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
,,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
,,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
,,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
,,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
,,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
,,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
,,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
,,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
,,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
,,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
,,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
,,2023-06-02T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
,,2023-06-02T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
,,2023-06-02T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
,,2023-06-02T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.83
,,2023-06-02T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.89
,,2023-06-02T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
,,2023-06-02T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
,,2023-06-02T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
,,2023-06-02T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
,,2023-06-02T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
,,2023-06-02T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
,,2023-06-02T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
,,2023-06-02T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
,,2023-06-02T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
,,2023-06-02T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
,,2023-06-02T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
,,2023-06-02T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
,,2023-06-02T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
,,2023-06-02T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
,,2023-06-02T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
,,2023-06-02T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
,,2023-06-02T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
,,2023-06-02T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
,,2023-06-02T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
,,2023-06-02T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
,,2023-06-02T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
,,2023-06-02T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
,,2023-06-02T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
,,2023-06-02T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
,,2023-06-02T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
,,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
,,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
,,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
,,2023-06-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
,,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
,,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
,,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
,,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
,,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
,,2023-06-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
,,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
,,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
,,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
,,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
,,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
,,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
,,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
,,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
,,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
,,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
,,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
,,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
,,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
,,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
,,2023-06-02T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
,,2023-06-02T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
,,2023-06-02T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
,,2023-06-02T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.5
,,2023-06-02T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.45
,,2023-06-02T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.84
,,2023-06-02T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
,,2023-06-02T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
,,2023-06-02T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
,,2023-06-02T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
,,2023-06-02T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
,,2023-06-02T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-02T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
,,2023-06-02T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
,,2023-06-02T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
,,2023-06-02T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
,,2023-06-02T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
,,2023-06-02T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
,,2023-06-02T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
,,2023-06-02T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
,,2023-06-02T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
,,2023-06-02T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
,,2023-06-02T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
,,2023-06-02T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
,,2023-06-02T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
,,2023-06-02T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
,,2023-06-02T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
,,2023-06-02T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
,,2023-06-02T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
,,2023-06-02T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
,,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
,,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
,,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
,,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
,,2023-06-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
,,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
,,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
,,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
,,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
,,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
,,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
,,2023-06-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
,,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
,,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
,,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
,,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
,,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
,,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
,,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
,,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
,,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
,,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
,,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
,,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
,,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
,,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
,,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
,,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
,,2023-06-02T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
,,2023-06-02T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
,,2023-06-02T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
,,2023-06-02T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.45
,,2023-06-02T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.09
,,2023-06-02T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.33
,,2023-06-02T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
,,2023-06-02T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
,,2023-06-02T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.3
,,2023-06-02T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
,,2023-06-02T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
,,2023-06-02T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
,,2023-06-02T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-02T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
,,2023-06-02T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
,,2023-06-02T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
,,2023-06-02T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
,,2023-06-02T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
,,2023-06-02T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
,,2023-06-02T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
,,2023-06-02T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
,,2023-06-02T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
,,2023-06-02T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
,,2023-06-02T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
,,2023-06-02T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
,,2023-06-02T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
,,2023-06-02T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
,,2023-06-02T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
,,2023-06-02T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
,,2023-06-02T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
,,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
,,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
,,2023-06-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
,,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
,,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
,,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
,,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
,,2023-06-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
,,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
,,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
,,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
,,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
,,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
,,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
,,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
,,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
,,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
,,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
,,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
,,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
,,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
,,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
,,2023-06-02T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
,,2023-06-02T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
,,2023-06-02T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
,,2023-06-02T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.69
,,2023-06-02T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.13
,,2023-06-02T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
,,2023-06-02T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
,,2023-06-02T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
,,2023-06-02T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
,,2023-06-02T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
,,2023-06-02T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
,,2023-06-02T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
,,2023-06-02T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-02T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
,,2023-06-02T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
,,2023-06-02T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
,,2023-06-02T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
,,2023-06-02T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
,,2023-06-02T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
,,2023-06-02T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
,,2023-06-02T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
,,2023-06-02T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
,,2023-06-02T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
,,2023-06-02T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
,,2023-06-02T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
,,2023-06-02T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
,,2023-06-02T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
,,2023-06-02T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
,,2023-06-02T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
,,2023-06-02T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
,,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
,,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
,,2023-06-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-06-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
,,2023-06-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
,,2023-06-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
,,2023-06-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
,,2023-06-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
,,2023-06-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-06-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
,,2023-06-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
,,2023-06-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
,,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
,,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
,,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
,,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
,,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
,,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
,,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
,,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
,,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
,,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
,,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
,,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
,,2023-06-02T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
,,2023-06-02T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
,,2023-06-02T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
,,2023-06-02T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
,,2023-06-02T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.32
,,2023-06-02T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
,,2023-06-02T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
,,2023-06-02T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
,,2023-06-02T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
,,2023-06-02T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
,,2023-06-02T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
,,2023-06-02T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
,,2023-06-02T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
,,2023-06-02T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
,,2023-06-02T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
,,2023-06-02T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
,,2023-06-02T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
,,2023-06-02T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
,,2023-06-02T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
,,2023-06-02T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
,,2023-06-02T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
,,2023-06-02T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
,,2023-06-02T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
,,2023-06-02T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
,,2023-06-02T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
,,2023-06-02T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
,,2023-06-02T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
,,2023-06-02T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
,,2023-06-02T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
,,2023-06-02T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
,,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
,,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
,,2023-06-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
,,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
,,2023-06-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
,,2023-06-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
,,2023-06-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
,,2023-06-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
,,2023-06-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
,,2023-06-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-06-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
,,2023-06-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
,,2023-06-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
,,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
,,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
,,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
,,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
,,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
,,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
,,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
,,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
,,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
,,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
,,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
,,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
,,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
,,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
,,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
,,2023-06-02T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
,,2023-06-02T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
,,2023-06-02T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-02T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.8
,,2023-06-02T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.59
,,2023-06-02T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.86
,,2023-06-02T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
,,2023-06-02T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
,,2023-06-02T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
,,2023-06-02T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
,,2023-06-02T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
,,2023-06-02T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
,,2023-06-02T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-02T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
,,2023-06-02T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
,,2023-06-02T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
,,2023-06-02T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-06-02T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
,,2023-06-02T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
,,2023-06-02T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
,,2023-06-02T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
,,2023-06-02T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
,,2023-06-02T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
,,2023-06-02T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
,,2023-06-02T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
,,2023-06-02T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
,,2023-06-02T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
,,2023-06-02T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
,,2023-06-02T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
,,2023-06-02T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
,,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
,,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
,,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
,,2023-06-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
,,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
,,2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
,,2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
,,2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
,,2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
,,2023-06-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
,,2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
,,2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
,,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
,,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
,,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
,,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
,,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
,,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
,,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
,,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
,,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
,,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
,,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
,,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
,,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
,,2023-06-02T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
,,2023-06-02T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
,,2023-06-02T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
,,2023-06-02T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
,,2023-06-02T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.14
,,2023-06-02T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
,,2023-06-02T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
,,2023-06-02T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
,,2023-06-02T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
,,2023-06-02T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
,,2023-06-02T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
,,2023-06-02T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
,,2023-06-02T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
,,2023-06-02T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
,,2023-06-02T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
,,2023-06-02T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
,,2023-06-02T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
,,2023-06-02T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
,,2023-06-02T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
,,2023-06-02T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
,,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
,,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
,,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
,,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
,,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
,,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
,,2023-06-02T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
,,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
,,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
,,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
,,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
,,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
,,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
,,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
,,2023-06-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
,,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
,,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
,,2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
,,2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
,,2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
,,2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
,,2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
,,2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
,,2023-06-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
,,2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
,,2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
,,2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
,,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
,,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
,,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
,,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
,,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
,,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
,,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
,,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
,,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
,,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
,,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
,,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
,,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
,,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
,,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
,,2023-06-02T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
,,2023-06-02T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
,,2023-06-02T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
,,2023-06-02T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
,,2023-06-02T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.21
,,2023-06-02T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
,,2023-06-02T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
,,2023-06-02T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
,,2023-06-02T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
,,2023-06-02T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
,,2023-06-02T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
,,2023-06-02T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
,,2023-06-02T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
,,2023-06-02T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
,,2023-06-02T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
,,2023-06-02T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
,,2023-06-02T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
,,2023-06-02T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
,,2023-06-02T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
,,2023-06-02T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
,,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
,,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
,,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
,,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
,,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
,,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
,,2023-06-02T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
,,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
,,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
,,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
,,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
,,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
,,2023-06-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
,,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
,,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
,,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
,,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
,,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
,,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
,,2023-06-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
,,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
,,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
,,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
,,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
,,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
,,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
,,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
,,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
,,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
,,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
,,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
,,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
,,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
,,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
,,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
,,2023-06-02T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
,,2023-06-02T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
,,2023-06-02T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
,,2023-06-02T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.1
,,2023-06-02T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.23
,,2023-06-02T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
,,2023-06-02T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
,,2023-06-02T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
,,2023-06-02T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
,,2023-06-02T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
,,2023-06-02T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
,,2023-06-02T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
,,2023-06-02T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
,,2023-06-02T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
,,2023-06-02T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
,,2023-06-02T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
,,2023-06-02T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
,,2023-06-02T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
,,2023-06-02T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
,,2023-06-02T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
,,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
,,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.17
,,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
,,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
,,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
,,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
,,2023-06-02T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
,,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
,,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
,,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
,,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
,,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
,,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
,,2023-06-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
,,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
,,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
,,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
,,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
,,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
,,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
,,2023-06-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
,,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
,,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
,,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
,,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
,,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
,,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
,,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
,,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
,,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
,,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
,,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
,,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
,,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
,,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
,,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
,,2023-06-02T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
,,2023-06-02T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
,,2023-06-02T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
,,2023-06-02T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.42
,,2023-06-02T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.33
,,2023-06-02T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.04
,,2023-06-02T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
,,2023-06-02T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
,,2023-06-02T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
,,2023-06-02T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
,,2023-06-02T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
,,2023-06-02T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
,,2023-06-02T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-02T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
,,2023-06-02T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
,,2023-06-02T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
,,2023-06-02T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
,,2023-06-02T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
,,2023-06-02T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
,,2023-06-02T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
,,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
,,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
,,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
,,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
,,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
,,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
,,2023-06-02T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
,,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
,,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
,,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
,,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
,,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
,,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
,,2023-06-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
,,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
,,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
,,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
,,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
,,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
,,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
,,2023-06-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
,,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
,,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
,,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
,,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
,,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
,,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
,,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
,,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
,,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
,,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
,,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
,,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
,,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
