Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
,,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
,,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
,,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
,,2023-06-02T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
,,2023-06-02T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
,,2023-06-02T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
,,2023-06-02T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
,,2023-06-02T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.21
,,2023-06-02T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
,,2023-06-02T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
,,2023-06-02T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
,,2023-06-02T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
,,2023-06-02T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
,,2023-06-02T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
,,2023-06-02T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
,,2023-06-02T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
,,2023-06-02T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
,,2023-06-02T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
,,2023-06-02T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
,,2023-06-02T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
,,2023-06-02T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
,,2023-06-02T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
,,2023-06-02T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
,,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
,,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
,,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
,,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
,,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
,,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
,,2023-06-02T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
,,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
,,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
,,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
,,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
,,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
,,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
,,2023-06-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
,,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
,,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
,,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
,,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
,,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
,,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
,,2023-06-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
,,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
,,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
,,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
,,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
,,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
,,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
,,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
,,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
,,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
,,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
,,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
,,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
,,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
,,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
,,2023-06-02T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
,,2023-06-02T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
,,2023-06-02T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
,,2023-06-02T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.85
,,2023-06-02T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.16
,,2023-06-02T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.83
,,2023-06-02T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
,,2023-06-02T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
,,2023-06-02T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
,,2023-06-02T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
,,2023-06-02T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
,,2023-06-02T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
,,2023-06-02T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-02T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
,,2023-06-02T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
,,2023-06-02T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
,,2023-06-02T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
,,2023-06-02T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
,,2023-06-02T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
,,2023-06-02T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
,,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
,,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
,,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
,,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
,,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
,,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
,,2023-06-02T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
,,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
,,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
,,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
,,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
,,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
,,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
,,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
,,2023-06-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
,,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
,,2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
,,2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
,,2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
,,2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
,,2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
,,2023-06-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
,,2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
,,2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
,,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
,,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
,,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
,,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
,,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
,,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
,,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
,,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
,,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
,,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
,,2023-06-02T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
,,2023-06-02T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
,,2023-06-02T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
,,2023-06-02T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
,,2023-06-02T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.95
,,2023-06-02T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
,,2023-06-02T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
,,2023-06-02T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
,,2023-06-02T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
,,2023-06-02T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
,,2023-06-02T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
,,2023-06-02T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-02T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
,,2023-06-02T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
,,2023-06-02T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
,,2023-06-02T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
,,2023-06-02T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
,,2023-06-02T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
,,2023-06-02T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
,,2023-06-02T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
,,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
,,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
,,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
,,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
,,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
,,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.29
,,2023-06-02T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
,,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
,,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
,,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
,,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
,,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
,,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
,,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
,,2023-06-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
,,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
,,2023-06-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
,,2023-06-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
,,2023-06-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
,,2023-06-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
,,2023-06-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
,,2023-06-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-06-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
,,2023-06-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
,,2023-06-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
,,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
,,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
,,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
,,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
,,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
,,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
,,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
,,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.54
,,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
,,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
,,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
,,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
,,2023-06-03T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
,,2023-06-03T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
,,2023-06-03T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-03T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
,,2023-06-03T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.82
,,2023-06-03T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
,,2023-06-03T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
,,2023-06-03T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
,,2023-06-03T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
,,2023-06-03T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
,,2023-06-03T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
,,2023-06-03T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-03T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
,,2023-06-03T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
,,2023-06-03T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
,,2023-06-03T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
,,2023-06-03T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
,,2023-06-03T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
,,2023-06-03T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
,,2023-06-03T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
,,2023-06-03T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
,,2023-06-03T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
,,2023-06-03T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
,,2023-06-03T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
,,2023-06-03T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
,,2023-06-03T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.91
,,2023-06-03T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
,,2023-06-03T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
,,2023-06-03T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
,,2023-06-03T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
,,2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
,,2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
,,2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
,,2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
,,2023-06-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
,,2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
,,2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
,,2023-06-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
,,2023-06-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
,,2023-06-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
,,2023-06-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
,,2023-06-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
,,2023-06-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
,,2023-06-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
,,2023-06-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
,,2023-06-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
,,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
,,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
,,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
,,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
,,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
,,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
,,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
,,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
,,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
,,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
,,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.36
,,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
,,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
,,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
,,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
,,2023-06-03T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
,,2023-06-03T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
,,2023-06-03T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
,,2023-06-03T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.04
,,2023-06-03T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.88
,,2023-06-03T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.9
,,2023-06-03T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
,,2023-06-03T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
,,2023-06-03T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
,,2023-06-03T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
,,2023-06-03T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
,,2023-06-03T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
,,2023-06-03T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
,,2023-06-03T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
,,2023-06-03T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
,,2023-06-03T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
,,2023-06-03T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
,,2023-06-03T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
,,2023-06-03T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
,,2023-06-03T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
,,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
,,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
,,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
,,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
,,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
,,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.97
,,2023-06-03T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
,,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
,,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
,,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
,,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
,,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
,,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
,,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
,,2023-06-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
,,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
,,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
,,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
,,2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
,,2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
,,2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
,,2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
,,2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
,,2023-06-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
,,2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
,,2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
,,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
,,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
,,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
,,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
,,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
,,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
,,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
,,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
,,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
,,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.22
,,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
,,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
,,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
,,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
,,2023-06-03T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
,,2023-06-03T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
,,2023-06-03T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
,,2023-06-03T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.1
,,2023-06-03T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.7
,,2023-06-03T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.96
,,2023-06-03T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
,,2023-06-03T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
,,2023-06-03T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
,,2023-06-03T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
,,2023-06-03T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
,,2023-06-03T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
,,2023-06-03T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
,,2023-06-03T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
,,2023-06-03T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
,,2023-06-03T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
,,2023-06-03T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
,,2023-06-03T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
,,2023-06-03T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
,,2023-06-03T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
,,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
,,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
,,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
,,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
,,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
,,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
,,2023-06-03T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
,,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
,,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
,,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
,,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
,,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
,,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
,,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
,,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
,,2023-06-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
,,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
,,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
,,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
,,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
,,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
,,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
,,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
,,2023-06-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
,,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
,,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
,,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
,,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
,,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
,,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
,,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
,,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
,,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
,,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
,,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.53
,,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
,,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
,,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
,,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
,,2023-06-03T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
,,2023-06-03T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
,,2023-06-03T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
,,2023-06-03T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.47
,,2023-06-03T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.68
,,2023-06-03T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
,,2023-06-03T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
,,2023-06-03T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
,,2023-06-03T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.5
,,2023-06-03T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
,,2023-06-03T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
,,2023-06-03T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
,,2023-06-03T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
,,2023-06-03T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
,,2023-06-03T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
,,2023-06-03T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
,,2023-06-03T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
,,2023-06-03T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
,,2023-06-03T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
,,2023-06-03T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
,,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
,,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.92
,,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
,,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
,,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
,,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.18
,,2023-06-03T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
,,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
,,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
,,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
,,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
,,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
,,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
,,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
,,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
,,2023-06-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
,,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
,,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
,,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
,,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
,,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.82
,,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
,,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
,,2023-06-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
,,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
,,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
,,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
,,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
,,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
,,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
,,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
,,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
,,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
,,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
,,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.78
,,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
,,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
,,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
,,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
,,2023-06-03T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
,,2023-06-03T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
,,2023-06-03T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
,,2023-06-03T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.02
,,2023-06-03T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.82
,,2023-06-03T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
,,2023-06-03T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
,,2023-06-03T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
,,2023-06-03T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
,,2023-06-03T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
,,2023-06-03T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
,,2023-06-03T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-03T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-03T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
,,2023-06-03T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
,,2023-06-03T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
,,2023-06-03T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
,,2023-06-03T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
,,2023-06-03T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
,,2023-06-03T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
,,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
,,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
,,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
,,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
,,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
,,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.98
,,2023-06-03T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
,,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
,,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
,,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
,,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
,,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
,,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
,,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
,,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
,,2023-06-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
,,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
,,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
,,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
,,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
,,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
,,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
,,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
,,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
,,2023-06-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
,,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
,,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
,,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
,,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
,,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
,,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
,,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
,,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
,,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
,,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
,,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.55
,,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
,,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
,,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
,,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
,,2023-06-03T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
,,2023-06-03T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
,,2023-06-03T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
,,2023-06-03T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.21
,,2023-06-03T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.57
,,2023-06-03T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.82
,,2023-06-03T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
,,2023-06-03T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
,,2023-06-03T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
,,2023-06-03T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
,,2023-06-03T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
,,2023-06-03T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
,,2023-06-03T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
,,2023-06-03T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
,,2023-06-03T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
,,2023-06-03T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
,,2023-06-03T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
,,2023-06-03T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
,,2023-06-03T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
,,2023-06-03T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
,,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
,,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
,,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
,,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
,,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
,,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.77
,,2023-06-03T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
,,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
,,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
,,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
,,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
,,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
,,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
,,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
,,2023-06-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
,,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
,,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
,,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
,,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
,,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
,,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
,,2023-06-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
,,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
,,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
,,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
,,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
,,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
,,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
,,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
,,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
,,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
,,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
,,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
,,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
,,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.81
,,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
,,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
,,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
,,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
,,2023-06-03T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
,,2023-06-03T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
,,2023-06-03T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
,,2023-06-03T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.25
,,2023-06-03T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.88
,,2023-06-03T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.61
,,2023-06-03T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
,,2023-06-03T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
,,2023-06-03T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
,,2023-06-03T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
,,2023-06-03T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
,,2023-06-03T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-03T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
,,2023-06-03T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
,,2023-06-03T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
,,2023-06-03T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
,,2023-06-03T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
,,2023-06-03T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
,,2023-06-03T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
,,2023-06-03T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
,,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.53
,,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.06
,,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.92
,,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
,,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
,,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.64
,,2023-06-03T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
,,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
,,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
,,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.0
,,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
,,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
,,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
,,2023-06-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
,,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
,,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
,,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
,,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
,,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
,,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
,,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
,,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
,,2023-06-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
,,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
,,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
,,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
,,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
,,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
,,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
,,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
,,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
,,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
,,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
,,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
,,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.73
,,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
,,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
,,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
,,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
,,2023-06-03T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
,,2023-06-03T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
,,2023-06-03T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
,,2023-06-03T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
,,2023-06-03T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.1
,,2023-06-03T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.42
,,2023-06-03T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
,,2023-06-03T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
,,2023-06-03T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
,,2023-06-03T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
,,2023-06-03T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
,,2023-06-03T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-03T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
,,2023-06-03T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-03T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
,,2023-06-03T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
,,2023-06-03T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
,,2023-06-03T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
,,2023-06-03T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
,,2023-06-03T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
,,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.36
,,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
,,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.38
,,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
,,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
,,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.07
,,2023-06-03T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
,,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
,,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
,,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.1
,,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
,,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
,,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
,,2023-06-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
