Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
,,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
,,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
,,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
,,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
,,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
,,2023-06-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
,,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
,,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
,,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
,,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
,,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
,,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
,,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
,,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
,,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
,,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
,,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
,,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.5
,,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
,,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
,,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
,,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
,,2023-06-03T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
,,2023-06-03T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
,,2023-06-03T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
,,2023-06-03T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.76
,,2023-06-03T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.04
,,2023-06-03T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
,,2023-06-03T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
,,2023-06-03T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
,,2023-06-03T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
,,2023-06-03T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
,,2023-06-03T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
,,2023-06-03T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-03T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-03T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
,,2023-06-03T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
,,2023-06-03T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
,,2023-06-03T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
,,2023-06-03T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
,,2023-06-03T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
,,2023-06-03T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
,,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.24
,,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
,,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.07
,,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
,,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
,,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.03
,,2023-06-03T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
,,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
,,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
,,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.7
,,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
,,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
,,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
,,2023-06-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
,,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
,,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
,,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
,,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
,,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
,,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
,,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
,,2023-06-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
,,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
,,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
,,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
,,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
,,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
,,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
,,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
,,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
,,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
,,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
,,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
,,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
,,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.86
,,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
,,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
,,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
,,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
,,2023-06-03T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
,,2023-06-03T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
,,2023-06-03T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
,,2023-06-03T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
,,2023-06-03T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.24
,,2023-06-03T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
,,2023-06-03T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
,,2023-06-03T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
,,2023-06-03T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
,,2023-06-03T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
,,2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
,,2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
,,2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
,,2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
,,2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
,,2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
,,2023-06-03T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
,,2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
,,2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
,,2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
,,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
,,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
,,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.63
,,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
,,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
,,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.98
,,2023-06-03T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
,,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
,,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
,,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.3
,,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
,,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
,,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
,,2023-06-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
,,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
,,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
,,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
,,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
,,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
,,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
,,2023-06-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
,,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
,,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
,,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
,,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
,,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
,,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
,,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
,,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
,,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
,,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
,,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
,,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.67
,,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.13
,,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
,,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
,,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
,,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
,,2023-06-03T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
,,2023-06-03T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
,,2023-06-03T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
,,2023-06-03T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
,,2023-06-03T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.58
,,2023-06-03T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.14
,,2023-06-03T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
,,2023-06-03T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
,,2023-06-03T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
,,2023-06-03T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
,,2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
,,2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
,,2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
,,2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
,,2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
,,2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
,,2023-06-03T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
,,2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
,,2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
,,2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
,,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.04
,,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
,,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.64
,,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.74
,,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
,,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.72
,,2023-06-03T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
,,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
,,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
,,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.9
,,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
,,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
,,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
,,2023-06-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
,,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
,,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
,,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
,,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
,,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
,,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
,,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
,,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
,,2023-06-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
,,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
,,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
,,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
,,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
,,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
,,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
,,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
,,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
,,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
,,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
,,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
,,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
,,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
,,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.82
,,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
,,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
,,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
,,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
,,2023-06-03T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
,,2023-06-03T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
,,2023-06-03T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
,,2023-06-03T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
,,2023-06-03T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.64
,,2023-06-03T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
,,2023-06-03T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
,,2023-06-03T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
,,2023-06-03T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
,,2023-06-03T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
,,2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
,,2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
,,2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
,,2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
,,2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
,,2023-06-03T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
,,2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
,,2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
,,2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
,,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.04
,,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
,,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.88
,,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
,,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
,,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.57
,,2023-06-03T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
,,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
,,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
,,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.0
,,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
,,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
,,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
,,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
,,2023-06-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
,,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
,,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
,,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
,,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
,,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
,,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.41
,,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
,,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
,,2023-06-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
,,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
,,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
,,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
,,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
,,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
,,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
,,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
,,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
,,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
,,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
,,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
,,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
,,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.79
,,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
,,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
,,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
,,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
,,2023-06-03T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
,,2023-06-03T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
,,2023-06-03T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-03T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
,,2023-06-03T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.65
,,2023-06-03T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.61
,,2023-06-03T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
,,2023-06-03T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
,,2023-06-03T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.5
,,2023-06-03T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
,,2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
,,2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
,,2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
,,2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
,,2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
,,2023-06-03T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
,,2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
,,2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
,,2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
,,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.81
,,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
,,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.3
,,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
,,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
,,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.47
,,2023-06-03T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
,,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
,,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
,,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
,,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
,,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
,,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
,,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
,,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
,,2023-06-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
,,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
,,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
,,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
,,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
,,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
,,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
,,2023-06-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
,,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
,,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
,,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
,,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
,,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
,,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
,,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
,,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
,,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
,,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
,,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
,,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
,,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
,,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.91
,,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
,,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
,,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
,,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
,,2023-06-03T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
,,2023-06-03T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
,,2023-06-03T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
,,2023-06-03T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
,,2023-06-03T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.53
,,2023-06-03T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
,,2023-06-03T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
,,2023-06-03T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
,,2023-06-03T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
,,2023-06-03T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
,,2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
,,2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
,,2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
,,2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
,,2023-06-03T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
,,2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
,,2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
,,2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
,,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
,,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
,,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.11
,,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.21
,,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
,,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.19
,,2023-06-03T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
,,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
,,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
,,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.7
,,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
,,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
,,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
,,2023-06-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
,,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
,,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
,,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
,,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.54
,,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
,,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
,,2023-06-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
,,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
,,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
,,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
,,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
,,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
,,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
,,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
,,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
,,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
,,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
,,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.74
,,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
,,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
,,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
,,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
,,2023-06-03T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
,,2023-06-03T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
,,2023-06-03T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
,,2023-06-03T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
,,2023-06-03T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.63
,,2023-06-03T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.74
,,2023-06-03T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
,,2023-06-03T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
,,2023-06-03T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.3
,,2023-06-03T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
,,2023-06-03T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
,,2023-06-03T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-03T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
,,2023-06-03T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
,,2023-06-03T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
,,2023-06-03T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
,,2023-06-03T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
,,2023-06-03T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
,,2023-06-03T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
,,2023-06-03T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
,,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
,,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.42
,,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.39
,,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
,,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
,,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.89
,,2023-06-03T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
,,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
,,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
,,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.5
,,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
,,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
,,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
,,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
,,2023-06-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
,,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
,,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
,,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
,,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
,,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
,,2023-06-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
,,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
,,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
,,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
,,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
,,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
,,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
,,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
,,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
,,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
,,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
,,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
,,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.79
,,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.9
,,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
,,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
,,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
,,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
,,2023-06-03T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
,,2023-06-03T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
,,2023-06-03T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
,,2023-06-03T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
,,2023-06-03T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.66
,,2023-06-03T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.64
,,2023-06-03T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
,,2023-06-03T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
,,2023-06-03T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
,,2023-06-03T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
,,2023-06-03T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
,,2023-06-03T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
,,2023-06-03T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-06-03T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
,,2023-06-03T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
,,2023-06-03T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
,,2023-06-03T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
,,2023-06-03T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
,,2023-06-03T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
,,2023-06-03T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
,,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.43
,,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
,,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.08
,,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.24
,,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
,,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.29
,,2023-06-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
,,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
,,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
,,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.9
,,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
,,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
,,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
,,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
,,2023-06-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
,,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
,,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
,,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
,,2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
,,2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
,,2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
,,2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
,,2023-06-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
,,2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
,,2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
,,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
,,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
,,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
,,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
,,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
,,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
,,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
,,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
,,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
,,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.7
,,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
,,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
,,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
,,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
,,2023-06-03T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
,,2023-06-03T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
,,2023-06-03T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-03T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
,,2023-06-03T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.72
,,2023-06-03T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.74
,,2023-06-03T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
,,2023-06-03T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
,,2023-06-03T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
,,2023-06-03T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
,,2023-06-03T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
,,2023-06-03T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
,,2023-06-03T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
,,2023-06-03T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
,,2023-06-03T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
,,2023-06-03T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
,,2023-06-03T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
,,2023-06-03T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
,,2023-06-03T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
,,2023-06-03T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
,,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
,,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
,,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.1
,,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
,,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
,,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.99
,,2023-06-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
,,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
,,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
,,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.1
,,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
,,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
,,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
,,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
,,2023-06-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
,,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
,,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
,,2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
,,2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
,,2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
,,2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
,,2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
,,2023-06-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
,,2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
,,2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
,,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
,,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
,,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
,,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
,,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
,,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
,,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
,,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
,,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
,,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
,,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.05
,,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.09
,,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
,,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
,,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
,,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
,,2023-06-03T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
,,2023-06-03T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
,,2023-06-03T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
,,2023-06-03T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
,,2023-06-03T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.05
,,2023-06-03T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
,,2023-06-03T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
,,2023-06-03T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
,,2023-06-03T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
,,2023-06-03T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
,,2023-06-03T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
,,2023-06-03T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
,,2023-06-03T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
,,2023-06-03T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
,,2023-06-03T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
,,2023-06-03T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
,,2023-06-03T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
,,2023-06-03T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
,,2023-06-03T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
,,2023-06-03T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
,,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.53
,,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
,,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.9
,,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.72
,,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
,,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.95
,,2023-06-03T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
,,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
,,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
,,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.3
,,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
,,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
,,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
,,2023-06-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
,,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
,,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
,,2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
,,2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
,,2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.44
,,2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
,,2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
,,2023-06-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
,,2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
,,2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
,,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
,,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
,,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
,,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
,,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
,,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
,,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
,,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
,,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
,,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
,,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.29
,,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.1
,,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
,,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
,,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
,,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
,,2023-06-03T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
,,2023-06-03T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
,,2023-06-03T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
,,2023-06-03T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.24
,,2023-06-03T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.65
,,2023-06-03T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.96
,,2023-06-03T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
,,2023-06-03T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
,,2023-06-03T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
,,2023-06-03T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
,,2023-06-03T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
,,2023-06-03T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
