Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-03T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
,,2023-06-03T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
,,2023-06-03T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
,,2023-06-03T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
,,2023-06-03T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
,,2023-06-03T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
,,2023-06-03T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
,,2023-06-03T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
,,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
,,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
,,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.44
,,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.56
,,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
,,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.67
,,2023-06-03T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
,,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
,,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
,,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.7
,,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
,,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
,,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
,,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
,,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
,,2023-06-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
,,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
,,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
,,2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
,,2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
,,2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
,,2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
,,2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
,,2023-06-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
,,2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
,,2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
,,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
,,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
,,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
,,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
,,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
,,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
,,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
,,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
,,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
,,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.95
,,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.16
,,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
,,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
,,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
,,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
,,2023-06-03T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
,,2023-06-03T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
,,2023-06-03T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
,,2023-06-03T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.43
,,2023-06-03T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.75
,,2023-06-03T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
,,2023-06-03T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
,,2023-06-03T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.2
,,2023-06-03T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
,,2023-06-03T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
,,2023-06-03T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
,,2023-06-03T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
,,2023-06-03T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-03T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
,,2023-06-03T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
,,2023-06-03T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
,,2023-06-03T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
,,2023-06-03T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
,,2023-06-03T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
,,2023-06-03T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
,,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
,,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
,,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.72
,,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.95
,,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.89
,,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.82
,,2023-06-03T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
,,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
,,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
,,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.8
,,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
,,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
,,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
,,2023-06-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
,,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
,,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
,,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
,,2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
,,2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
,,2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
,,2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
,,2023-06-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
,,2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
,,2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
,,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
,,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
,,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
,,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
,,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
,,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
,,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
,,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
,,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.89
,,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
,,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.25
,,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
,,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
,,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
,,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
,,2023-06-03T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
,,2023-06-03T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
,,2023-06-03T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
,,2023-06-03T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.54
,,2023-06-03T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.61
,,2023-06-03T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.29
,,2023-06-03T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
,,2023-06-03T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
,,2023-06-03T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
,,2023-06-03T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
,,2023-06-03T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
,,2023-06-03T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
,,2023-06-03T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
,,2023-06-03T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
,,2023-06-03T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
,,2023-06-03T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
,,2023-06-03T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
,,2023-06-03T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
,,2023-06-03T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
,,2023-06-03T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
,,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
,,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
,,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.82
,,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.5
,,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
,,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.08
,,2023-06-03T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
,,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
,,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
,,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.9
,,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
,,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
,,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
,,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
,,2023-06-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
,,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
,,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
,,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
,,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
,,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
,,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
,,2023-06-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
,,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
,,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
,,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
,,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
,,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
,,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
,,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
,,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
,,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
,,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
,,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
,,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
,,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.47
,,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
,,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
,,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
,,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
,,2023-06-03T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
,,2023-06-03T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
,,2023-06-03T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-06-03T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
,,2023-06-03T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.46
,,2023-06-03T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
,,2023-06-03T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
,,2023-06-03T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
,,2023-06-03T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
,,2023-06-03T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
,,2023-06-03T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
,,2023-06-03T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
,,2023-06-03T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
,,2023-06-03T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
,,2023-06-03T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
,,2023-06-03T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
,,2023-06-03T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
,,2023-06-03T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
,,2023-06-03T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
,,2023-06-03T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
,,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
,,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
,,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.19
,,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
,,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.89
,,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.28
,,2023-06-03T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
,,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
,,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
,,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.9
,,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
,,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
,,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
,,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
,,2023-06-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
,,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
,,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
,,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
,,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
,,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
,,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
,,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
,,2023-06-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
,,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
,,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
,,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
,,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
,,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
,,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
,,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
,,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
,,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
,,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
,,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
,,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
,,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.68
,,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.43
,,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
,,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
,,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
,,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
,,2023-06-03T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
,,2023-06-03T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
,,2023-06-03T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
,,2023-06-03T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
,,2023-06-03T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.56
,,2023-06-03T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.35
,,2023-06-03T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
,,2023-06-03T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
,,2023-06-03T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
,,2023-06-03T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
,,2023-06-03T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
,,2023-06-03T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-03T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
,,2023-06-03T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
,,2023-06-03T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
,,2023-06-03T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
,,2023-06-03T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
,,2023-06-03T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
,,2023-06-03T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
,,2023-06-03T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
,,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
,,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
,,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.02
,,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
,,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.08
,,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.49
,,2023-06-03T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
,,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
,,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
,,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.7
,,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
,,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
,,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
,,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
,,2023-06-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
,,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
,,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
,,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
,,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
,,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
,,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
,,2023-06-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
,,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
,,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
,,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
,,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
,,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
,,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
,,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
,,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
,,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
,,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
,,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
,,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
,,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.07
,,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.95
,,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
,,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
,,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
,,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
,,2023-06-03T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
,,2023-06-03T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
,,2023-06-03T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
,,2023-06-03T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.18
,,2023-06-03T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.48
,,2023-06-03T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.72
,,2023-06-03T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.6
,,2023-06-03T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
,,2023-06-03T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
,,2023-06-03T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
,,2023-06-03T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
,,2023-06-03T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
,,2023-06-03T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
,,2023-06-03T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
,,2023-06-03T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
,,2023-06-03T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
,,2023-06-03T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
,,2023-06-03T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
,,2023-06-03T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
,,2023-06-03T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
,,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
,,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
,,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.78
,,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
,,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
,,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.18
,,2023-06-03T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
,,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
,,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
,,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.0
,,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
,,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
,,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
,,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
,,2023-06-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
,,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
,,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
,,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
,,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
,,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
,,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
,,2023-06-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
,,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
,,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
,,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
,,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
,,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
,,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
,,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
,,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
,,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
,,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
,,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
,,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
,,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
,,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.96
,,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.53
,,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
,,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
,,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
,,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
,,2023-06-03T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
,,2023-06-03T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
,,2023-06-03T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
,,2023-06-03T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.86
,,2023-06-03T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.76
,,2023-06-03T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.94
,,2023-06-03T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
,,2023-06-03T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
,,2023-06-03T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
,,2023-06-03T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
,,2023-06-03T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
,,2023-06-03T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
,,2023-06-03T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
,,2023-06-03T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
,,2023-06-03T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
,,2023-06-03T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
,,2023-06-03T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
,,2023-06-03T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
,,2023-06-03T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
,,2023-06-03T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
,,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
,,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
,,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.57
,,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.25
,,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.56
,,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.28
,,2023-06-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
,,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
,,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
,,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.8
,,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
,,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
,,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
,,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
,,2023-06-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
,,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
,,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
,,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
,,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
,,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
,,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
,,2023-06-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
,,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
,,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
,,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
,,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
,,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
,,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
,,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
,,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
,,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
,,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
,,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
,,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
,,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.18
,,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
,,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.59
,,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
,,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
,,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
,,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
,,2023-06-03T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
,,2023-06-03T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-03T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
,,2023-06-03T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
,,2023-06-03T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.12
,,2023-06-03T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
,,2023-06-03T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
,,2023-06-03T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
,,2023-06-03T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
,,2023-06-03T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
,,2023-06-03T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
,,2023-06-03T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
,,2023-06-03T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
,,2023-06-03T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
,,2023-06-03T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
,,2023-06-03T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
,,2023-06-03T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
,,2023-06-03T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
,,2023-06-03T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
,,2023-06-03T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
,,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
,,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
,,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.37
,,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.11
,,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
,,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.62
,,2023-06-03T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
,,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
,,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
,,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.1
,,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
,,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
,,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
,,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
,,2023-06-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
,,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
,,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
,,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
,,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
,,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
,,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
,,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
,,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
,,2023-06-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
,,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
,,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
,,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
,,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
,,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
,,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
,,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
,,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
,,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
,,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
,,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
,,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
,,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
,,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
,,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.86
,,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
,,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
,,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
,,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
,,2023-06-03T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
,,2023-06-03T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-03T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.63
,,2023-06-03T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
,,2023-06-03T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.04
,,2023-06-03T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.45
,,2023-06-03T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
,,2023-06-03T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
,,2023-06-03T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
,,2023-06-03T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
,,2023-06-03T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
,,2023-06-03T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
,,2023-06-03T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-03T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
,,2023-06-03T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
,,2023-06-03T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
,,2023-06-03T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
,,2023-06-03T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
,,2023-06-03T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
,,2023-06-03T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
,,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
,,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
,,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.78
,,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.75
,,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.35
,,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.54
,,2023-06-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.1
,,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
,,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
,,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.1
,,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
,,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
,,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
,,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
,,2023-06-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
,,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
,,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
,,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
,,2023-06-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
,,2023-06-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
,,2023-06-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
,,2023-06-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
,,2023-06-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
,,2023-06-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
,,2023-06-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
,,2023-06-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
,,2023-06-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
,,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
,,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
,,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
,,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
,,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
,,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
,,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
,,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
,,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
,,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
,,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
,,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.24
,,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
,,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
,,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
,,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
,,2023-06-03T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
,,2023-06-03T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
,,2023-06-03T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
,,2023-06-03T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.83
,,2023-06-03T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.62
,,2023-06-03T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
,,2023-06-03T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
,,2023-06-03T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
,,2023-06-03T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
,,2023-06-03T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
,,2023-06-03T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
,,2023-06-03T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
,,2023-06-03T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-03T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
,,2023-06-03T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
,,2023-06-03T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
,,2023-06-03T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
,,2023-06-03T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
,,2023-06-03T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
,,2023-06-03T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
,,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
,,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.06
,,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.35
,,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.78
,,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.05
,,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.13
,,2023-06-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
,,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
,,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
,,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.4
,,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
,,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
,,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
,,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
,,2023-06-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
,,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
,,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
,,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
,,2023-06-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
,,2023-06-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
,,2023-06-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
,,2023-06-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
,,2023-06-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
,,2023-06-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
,,2023-06-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
,,2023-06-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
,,2023-06-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
,,2023-06-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
,,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
,,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
,,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
,,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
,,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
,,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
,,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
,,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
,,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
,,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.77
,,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.38
,,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.23
,,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
,,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
,,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
,,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
,,2023-06-03T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
,,2023-06-03T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
,,2023-06-03T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
,,2023-06-03T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
,,2023-06-03T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.32
,,2023-06-03T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.32
,,2023-06-03T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
,,2023-06-03T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
,,2023-06-03T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
,,2023-06-03T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
,,2023-06-03T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
,,2023-06-03T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
,,2023-06-03T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-03T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
,,2023-06-03T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
,,2023-06-03T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
,,2023-06-03T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
,,2023-06-03T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
,,2023-06-03T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
,,2023-06-03T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
,,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
,,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
,,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.46
,,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.92
,,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
,,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.08
,,2023-06-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
,,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
,,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
,,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.5
,,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
,,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
,,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
,,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
,,2023-06-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
,,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
,,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
,,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
,,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
,,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
,,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
,,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
,,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
,,2023-06-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
,,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
,,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
,,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
