Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
,,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
,,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
,,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
,,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
,,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
,,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
,,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
,,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
,,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.21
,,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
,,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
,,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
,,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
,,2023-06-03T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
,,2023-06-03T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-03T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
,,2023-06-03T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.57
,,2023-06-03T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.03
,,2023-06-03T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.66
,,2023-06-03T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.3
,,2023-06-03T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
,,2023-06-03T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
,,2023-06-03T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
,,2023-06-03T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
,,2023-06-03T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
,,2023-06-03T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
,,2023-06-03T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
,,2023-06-03T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
,,2023-06-03T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
,,2023-06-03T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
,,2023-06-03T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
,,2023-06-03T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
,,2023-06-03T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
,,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
,,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.25
,,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.16
,,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.62
,,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.42
,,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.51
,,2023-06-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,78.2
,,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
,,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
,,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.9
,,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
,,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
,,2023-06-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
,,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
,,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
,,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
,,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
,,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
,,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
,,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
,,2023-06-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
,,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
,,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
,,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
,,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
,,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
,,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
,,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
,,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
,,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
,,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
,,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
,,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
,,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
,,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.64
,,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.7
,,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,151.4
,,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
,,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
,,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
,,2023-06-03T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
,,2023-06-03T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-03T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-03T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.31
,,2023-06-03T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.81
,,2023-06-03T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
,,2023-06-03T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
,,2023-06-03T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
,,2023-06-03T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
,,2023-06-03T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
,,2023-06-03T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
,,2023-06-03T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
,,2023-06-03T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
,,2023-06-03T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
,,2023-06-03T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
,,2023-06-03T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
,,2023-06-03T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
,,2023-06-03T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
,,2023-06-03T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
,,2023-06-03T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
,,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
,,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
,,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.07
,,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.82
,,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.16
,,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.65
,,2023-06-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
,,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.5
,,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.3
,,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.6
,,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
,,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
,,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
,,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
,,2023-06-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
,,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
,,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
,,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
,,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
,,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
,,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
,,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
,,2023-06-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
,,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
,,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
,,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
,,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
,,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
,,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
,,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
,,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
,,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
,,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
,,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.22
,,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.16
,,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.57
,,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
,,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
,,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
,,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
,,2023-06-03T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.49
,,2023-06-03T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.42
,,2023-06-03T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.79
,,2023-06-03T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.84
,,2023-06-03T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.49
,,2023-06-03T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.32
,,2023-06-03T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
,,2023-06-03T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
,,2023-06-03T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
,,2023-06-03T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
,,2023-06-03T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
,,2023-06-03T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
,,2023-06-03T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-03T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
,,2023-06-03T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
,,2023-06-03T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
,,2023-06-03T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
,,2023-06-03T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
,,2023-06-03T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
,,2023-06-03T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
,,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
,,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.83
,,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.5
,,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.02
,,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
,,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.71
,,2023-06-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
,,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.3
,,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
,,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.4
,,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
,,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
,,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
,,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
,,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
,,2023-06-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
,,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
,,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
,,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
,,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
,,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
,,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
,,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
,,2023-06-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
,,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
,,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
,,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
,,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
,,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
,,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
,,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
,,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
,,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
,,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
,,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.98
,,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.12
,,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.66
,,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
,,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
,,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
,,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
,,2023-06-03T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.74
,,2023-06-03T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.56
,,2023-06-03T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.36
,,2023-06-03T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.53
,,2023-06-03T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.39
,,2023-06-03T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.73
,,2023-06-03T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
,,2023-06-03T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.8
,,2023-06-03T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.0
,,2023-06-03T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.1
,,2023-06-03T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
,,2023-06-03T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
,,2023-06-03T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
,,2023-06-03T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
,,2023-06-03T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
,,2023-06-03T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
,,2023-06-03T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
,,2023-06-03T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
,,2023-06-03T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
,,2023-06-03T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
,,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
,,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.44
,,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.46
,,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.46
,,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.28
,,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.32
,,2023-06-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.1
,,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.6
,,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
,,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.9
,,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
,,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
,,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
,,2023-06-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
,,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
,,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
,,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
,,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
,,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
,,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
,,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
,,2023-06-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
,,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
,,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
,,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
,,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
,,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
,,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
,,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
,,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
,,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
,,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
,,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
,,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.32
,,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.84
,,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.54
,,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
,,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
,,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
,,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
,,2023-06-03T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.75
,,2023-06-03T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.19
,,2023-06-03T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.96
,,2023-06-03T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.15
,,2023-06-03T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.56
,,2023-06-03T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.71
,,2023-06-03T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
,,2023-06-03T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.9
,,2023-06-03T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
,,2023-06-03T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.7
,,2023-06-03T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
,,2023-06-03T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
,,2023-06-03T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-03T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
,,2023-06-03T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
,,2023-06-03T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
,,2023-06-03T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
,,2023-06-03T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
,,2023-06-03T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
,,2023-06-03T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
,,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
,,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
,,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.7
,,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.66
,,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.75
,,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.53
,,2023-06-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.3
,,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
,,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
,,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.2
,,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
,,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
,,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
,,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
,,2023-06-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
,,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
,,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
,,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
,,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
,,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
,,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
,,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
,,2023-06-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
,,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
,,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
,,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
,,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
,,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
,,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
,,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
,,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
,,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
,,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
,,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
,,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.58
,,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.34
,,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.97
,,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
,,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
,,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
,,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
,,2023-06-03T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.82
,,2023-06-03T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.53
,,2023-06-03T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.54
,,2023-06-03T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.09
,,2023-06-03T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.87
,,2023-06-03T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.54
,,2023-06-03T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
,,2023-06-03T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.3
,,2023-06-03T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.8
,,2023-06-03T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,115.5
,,2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
,,2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
,,2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
,,2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
,,2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
,,2023-06-03T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
,,2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
,,2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
,,2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
,,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
,,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.0
,,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.79
,,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.93
,,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.89
,,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.1
,,2023-06-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.8
,,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.5
,,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
,,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.1
,,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
,,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
,,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
,,2023-06-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
,,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
,,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
,,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
,,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
,,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
,,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
,,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.38
,,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
,,2023-06-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
,,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
,,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
,,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
,,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
,,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
,,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
,,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
,,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
,,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
,,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
,,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
,,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
,,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.58
,,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.55
,,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,87.98
,,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,152.8
,,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
,,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
,,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.6
,,2023-06-03T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.25
,,2023-06-03T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.4
,,2023-06-03T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.48
,,2023-06-03T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.96
,,2023-06-03T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.32
,,2023-06-03T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.79
,,2023-06-03T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
,,2023-06-03T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.1
,,2023-06-03T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
,,2023-06-03T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,112.7
,,2023-06-03T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
,,2023-06-03T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
,,2023-06-03T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-03T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
,,2023-06-03T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
,,2023-06-03T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
,,2023-06-03T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
,,2023-06-03T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
,,2023-06-03T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
,,2023-06-03T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
,,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
,,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.17
,,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.87
,,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.09
,,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.44
,,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.75
,,2023-06-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
,,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.2
,,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
,,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.1
,,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
,,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
,,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
,,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
,,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
,,2023-06-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
,,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
,,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
,,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
,,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
,,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
,,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
,,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
,,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
,,2023-06-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
,,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
,,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
,,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
,,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
,,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
,,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
,,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
,,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
,,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.79
,,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
,,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.67
,,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.77
,,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,82.87
,,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
,,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
,,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
,,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
,,2023-06-03T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.53
,,2023-06-03T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.76
,,2023-06-03T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.14
,,2023-06-03T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.59
,,2023-06-03T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.01
,,2023-06-03T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.95
,,2023-06-03T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
,,2023-06-03T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.1
,,2023-06-03T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
,,2023-06-03T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.1
,,2023-06-03T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
,,2023-06-03T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
,,2023-06-03T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
,,2023-06-03T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
,,2023-06-03T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
,,2023-06-03T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
,,2023-06-03T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
,,2023-06-03T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
,,2023-06-03T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
,,2023-06-03T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
,,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
,,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
,,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.19
,,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.22
,,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.67
,,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.41
,,2023-06-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.1
,,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
,,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.7
,,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.5
,,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
,,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
,,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
,,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
,,2023-06-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
,,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
,,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
,,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
,,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
,,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
,,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
,,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
,,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.64
,,2023-06-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
,,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
,,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
,,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
,,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
,,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
,,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
,,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
,,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
,,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.88
,,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.81
,,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
,,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
,,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
,,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
,,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
,,2023-06-03T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.47
,,2023-06-03T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.42
,,2023-06-03T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.6
,,2023-06-03T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.86
,,2023-06-03T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.89
,,2023-06-03T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.6
,,2023-06-03T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
,,2023-06-03T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.0
,,2023-06-03T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.2
,,2023-06-03T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.1
,,2023-06-03T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
,,2023-06-03T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
,,2023-06-03T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
,,2023-06-03T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
,,2023-06-03T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.51
,,2023-06-03T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
,,2023-06-03T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
,,2023-06-03T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
,,2023-06-03T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
,,2023-06-03T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
,,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.85
,,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
,,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
,,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.45
,,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.23
,,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.5
,,2023-06-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.2
,,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.4
,,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
,,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.9
,,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
,,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
,,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
,,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
,,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
,,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
,,2023-06-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
,,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
,,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
,,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
,,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
,,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
,,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
,,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.47
,,2023-06-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
,,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
,,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
,,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
,,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
,,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.61
,,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
,,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
,,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.01
,,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.97
,,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.46
,,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
,,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
,,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
,,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
,,2023-06-03T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.78
,,2023-06-03T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.34
,,2023-06-03T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.88
,,2023-06-03T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.84
,,2023-06-03T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.14
,,2023-06-03T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.1
,,2023-06-03T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
,,2023-06-03T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
,,2023-06-03T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
,,2023-06-03T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.2
,,2023-06-03T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
,,2023-06-03T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
,,2023-06-03T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-03T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
,,2023-06-03T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
,,2023-06-03T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
,,2023-06-03T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
,,2023-06-03T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
,,2023-06-03T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
,,2023-06-03T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
,,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.73
,,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.61
,,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
,,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.2
,,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.79
,,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.26
,,2023-06-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
,,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
,,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
,,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.8
,,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
,,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
,,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
,,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
,,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
,,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
,,2023-06-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
,,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
,,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
,,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
,,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
,,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
,,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.71
,,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
,,2023-06-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
,,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
,,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
,,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
,,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
,,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.34
,,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
,,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.65
,,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.11
,,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.2
,,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
,,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
,,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
,,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
,,2023-06-03T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.05
,,2023-06-03T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.95
,,2023-06-03T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.91
,,2023-06-03T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.94
,,2023-06-03T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.94
,,2023-06-03T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.3
,,2023-06-03T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
,,2023-06-03T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.0
,,2023-06-03T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.7
,,2023-06-03T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.8
,,2023-06-03T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
,,2023-06-03T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
,,2023-06-03T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-03T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
,,2023-06-03T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
,,2023-06-03T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
,,2023-06-03T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
,,2023-06-03T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
,,2023-06-03T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
,,2023-06-03T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
,,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
,,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
,,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.14
,,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.95
,,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
,,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.37
