Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
,,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.9
,,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
,,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.8
,,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
,,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
,,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
,,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
,,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
,,2023-06-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
,,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
,,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
,,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
,,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
,,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
,,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
,,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.97
,,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
,,2023-06-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
,,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
,,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
,,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
,,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
,,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
,,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
,,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
,,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
,,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.34
,,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.29
,,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
,,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
,,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
,,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
,,2023-06-03T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.87
,,2023-06-03T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.95
,,2023-06-03T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.74
,,2023-06-03T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.63
,,2023-06-03T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.47
,,2023-06-03T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.49
,,2023-06-03T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
,,2023-06-03T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.5
,,2023-06-03T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.7
,,2023-06-03T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.9
,,2023-06-03T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
,,2023-06-03T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
,,2023-06-03T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
,,2023-06-03T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
,,2023-06-03T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
,,2023-06-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
,,2023-06-03T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
,,2023-06-03T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
,,2023-06-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
,,2023-06-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
,,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
,,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.04
,,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
,,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.3
,,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
,,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.48
,,2023-06-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.9
,,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
,,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
,,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.3
,,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
,,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
,,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
,,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
,,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
,,2023-06-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
,,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
,,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
,,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
,,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
,,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
,,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.88
,,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.86
,,2023-06-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
,,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
,,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
,,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
,,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
,,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
,,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
,,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
,,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
,,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
,,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.55
,,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
,,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.76
,,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
,,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
,,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
,,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
,,2023-06-03T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.66
,,2023-06-03T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.26
,,2023-06-03T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.01
,,2023-06-03T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.28
,,2023-06-03T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.35
,,2023-06-03T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.77
,,2023-06-03T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
,,2023-06-03T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.3
,,2023-06-03T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.1
,,2023-06-03T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.7
,,2023-06-03T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
,,2023-06-03T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
,,2023-06-03T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
,,2023-06-03T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
,,2023-06-03T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
,,2023-06-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
,,2023-06-03T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
,,2023-06-03T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
,,2023-06-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
,,2023-06-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
,,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
,,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.92
,,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.35
,,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
,,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
,,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.75
,,2023-06-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.0
,,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
,,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
,,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.2
,,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
,,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
,,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
,,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
,,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
,,2023-06-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
,,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
,,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
,,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
,,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
,,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
,,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
,,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.64
,,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.72
,,2023-06-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
,,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
,,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
,,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
,,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
,,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
,,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
,,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
,,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.13
,,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
,,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.39
,,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.73
,,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.34
,,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
,,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
,,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
,,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
,,2023-06-03T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.99
,,2023-06-03T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.48
,,2023-06-03T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.96
,,2023-06-03T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.12
,,2023-06-03T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.32
,,2023-06-03T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.4
,,2023-06-03T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
,,2023-06-03T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.4
,,2023-06-03T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.3
,,2023-06-03T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.5
,,2023-06-03T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
,,2023-06-03T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
,,2023-06-03T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
,,2023-06-03T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
,,2023-06-03T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
,,2023-06-03T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
,,2023-06-03T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
,,2023-06-03T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
,,2023-06-03T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
,,2023-06-03T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
,,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
,,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.47
,,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.33
,,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.77
,,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.52
,,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.55
,,2023-06-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.3
,,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
,,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
,,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.9
,,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
,,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
,,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
,,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
,,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
,,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
,,2023-06-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
,,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
,,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
,,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
,,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
,,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
,,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
,,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.4
,,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.73
,,2023-06-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
,,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
,,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
,,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
,,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
,,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
,,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
,,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
,,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.56
,,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.68
,,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.77
,,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
,,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
,,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
,,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
,,2023-06-03T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.76
,,2023-06-03T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.26
,,2023-06-03T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.61
,,2023-06-03T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.13
,,2023-06-03T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.13
,,2023-06-03T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.93
,,2023-06-03T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
,,2023-06-03T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.6
,,2023-06-03T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
,,2023-06-03T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.0
,,2023-06-03T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
,,2023-06-03T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
,,2023-06-03T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-03T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
,,2023-06-03T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
,,2023-06-03T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
,,2023-06-03T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
,,2023-06-03T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
,,2023-06-03T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
,,2023-06-03T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
,,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
,,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
,,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.67
,,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.08
,,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
,,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.93
,,2023-06-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.1
,,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
,,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
,,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.5
,,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
,,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
,,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
,,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
,,2023-06-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
,,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
,,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
,,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
,,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.69
,,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.81
,,2023-06-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
,,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
,,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
,,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
,,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
,,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
,,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
,,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
,,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
,,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
,,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
,,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
,,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.21
,,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.78
,,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.1
,,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
,,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
,,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
,,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
,,2023-06-03T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.54
,,2023-06-03T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.43
,,2023-06-03T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.24
,,2023-06-03T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.7
,,2023-06-03T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.24
,,2023-06-03T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.74
,,2023-06-03T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
,,2023-06-03T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.3
,,2023-06-03T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.2
,,2023-06-03T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.6
,,2023-06-03T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
,,2023-06-03T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
,,2023-06-03T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-03T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
,,2023-06-03T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.31
,,2023-06-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
,,2023-06-03T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
,,2023-06-03T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
,,2023-06-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
,,2023-06-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
,,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
,,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
,,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.7
,,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.36
,,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
,,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.6
,,2023-06-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,96.1
,,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
,,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
,,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.3
,,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
,,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
,,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
,,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
,,2023-06-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
,,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
,,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
,,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
,,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
,,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
,,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.19
,,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.05
,,2023-06-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
,,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
,,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
,,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
,,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
,,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
,,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
,,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
,,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
,,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
,,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
,,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
,,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.65
,,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.71
,,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.61
,,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
,,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
,,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
,,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
,,2023-06-03T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.6
,,2023-06-03T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.84
,,2023-06-03T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.95
,,2023-06-03T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.6
,,2023-06-03T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.31
,,2023-06-03T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.25
,,2023-06-03T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
,,2023-06-03T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.2
,,2023-06-03T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
,,2023-06-03T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.8
,,2023-06-03T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
,,2023-06-03T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
,,2023-06-03T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
,,2023-06-03T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
,,2023-06-03T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.64
,,2023-06-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
,,2023-06-03T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
,,2023-06-03T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
,,2023-06-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
,,2023-06-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
,,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
,,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.13
,,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
,,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.74
,,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
,,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.64
,,2023-06-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,113.4
,,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
,,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
,,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.6
,,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
,,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
,,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
,,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
,,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
,,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
,,2023-06-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
,,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
,,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
,,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
,,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
,,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
,,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.85
,,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
,,2023-06-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
,,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
,,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
,,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
,,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
,,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
,,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
,,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
,,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
,,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
,,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
,,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.57
,,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.56
,,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,78.71
,,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,159.8
,,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
,,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
,,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
,,2023-06-03T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.62
,,2023-06-03T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.49
,,2023-06-03T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.39
,,2023-06-03T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.88
,,2023-06-03T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.0
,,2023-06-03T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.15
,,2023-06-03T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
,,2023-06-03T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
,,2023-06-03T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.3
,,2023-06-03T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.2
,,2023-06-03T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
,,2023-06-03T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
,,2023-06-03T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-03T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
,,2023-06-03T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
,,2023-06-03T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
,,2023-06-03T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
,,2023-06-03T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
,,2023-06-03T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
,,2023-06-03T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
,,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.33
,,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
,,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
,,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.71
,,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
,,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.89
,,2023-06-03T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,103.4
,,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
,,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
,,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.5
,,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
,,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
,,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
,,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
,,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
,,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
,,2023-06-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
,,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
,,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
,,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
,,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
,,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.53
,,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
,,2023-06-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
,,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
,,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
,,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
,,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
,,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
,,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.29
,,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.24
,,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
,,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.85
,,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.77
,,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,72.03
,,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
,,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
,,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
,,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
,,2023-06-03T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.31
,,2023-06-03T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.0
,,2023-06-03T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.26
,,2023-06-03T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.65
,,2023-06-03T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.44
,,2023-06-03T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.75
,,2023-06-03T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
,,2023-06-03T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.9
,,2023-06-03T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
,,2023-06-03T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.5
,,2023-06-03T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
,,2023-06-03T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
,,2023-06-03T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
,,2023-06-03T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
,,2023-06-03T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
,,2023-06-03T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
,,2023-06-03T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
,,2023-06-03T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
,,2023-06-03T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
,,2023-06-03T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
,,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
,,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
,,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
,,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
,,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
,,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.96
,,2023-06-03T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
,,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
,,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
,,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.9
,,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
,,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
,,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
,,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
,,2023-06-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
,,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
,,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
,,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
,,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
,,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
,,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.46
,,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.47
,,2023-06-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
,,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
,,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
,,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
,,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
,,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
,,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
,,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
,,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
,,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
,,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
,,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.99
,,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.77
,,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
,,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
,,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
,,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
,,2023-06-03T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.33
,,2023-06-03T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.88
,,2023-06-03T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.77
,,2023-06-03T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.43
,,2023-06-03T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.75
,,2023-06-03T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.71
,,2023-06-03T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
,,2023-06-03T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.9
,,2023-06-03T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.6
,,2023-06-03T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.3
,,2023-06-03T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
,,2023-06-03T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
,,2023-06-03T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
,,2023-06-03T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
,,2023-06-03T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
,,2023-06-03T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
,,2023-06-03T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
,,2023-06-03T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
,,2023-06-03T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
,,2023-06-03T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
,,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
,,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
,,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
,,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
,,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
,,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.32
,,2023-06-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.6
,,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
,,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
,,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.7
,,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
,,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
,,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
,,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
,,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
,,2023-06-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
,,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
,,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
,,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
,,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
,,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
,,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
,,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.25
,,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.4
,,2023-06-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
,,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
,,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
,,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
,,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
,,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
,,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
,,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
,,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
,,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.12
,,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.91
,,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,70.21
,,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,154.6
,,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
,,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
,,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
,,2023-06-03T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.17
,,2023-06-03T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.56
,,2023-06-03T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.07
,,2023-06-03T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.87
,,2023-06-03T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.87
,,2023-06-03T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.06
,,2023-06-03T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
,,2023-06-03T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
,,2023-06-03T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.5
,,2023-06-03T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,119.5
,,2023-06-03T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
,,2023-06-03T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
,,2023-06-03T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
,,2023-06-03T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
,,2023-06-03T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
,,2023-06-03T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
,,2023-06-03T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
,,2023-06-03T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
,,2023-06-03T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
,,2023-06-03T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
,,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
,,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
,,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
,,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
,,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
,,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.74
,,2023-06-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.6
,,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
,,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
,,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.1
,,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
,,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
,,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
,,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
,,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
,,2023-06-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
,,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
,,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
,,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
,,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
,,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
,,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.3
,,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.6
,,2023-06-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
,,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
,,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
,,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
,,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
,,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
,,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
,,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
,,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
,,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
,,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.71
,,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.47
,,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,67.62
,,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
,,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
,,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
,,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
