Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-03T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.18
,,2023-06-03T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.82
,,2023-06-03T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.16
,,2023-06-03T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.2
,,2023-06-03T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.01
,,2023-06-03T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,32.14
,,2023-06-03T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.7
,,2023-06-03T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.6
,,2023-06-03T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.0
,,2023-06-03T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,135.8
,,2023-06-03T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
,,2023-06-03T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
,,2023-06-03T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
,,2023-06-03T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
,,2023-06-03T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
,,2023-06-03T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
,,2023-06-03T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
,,2023-06-03T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
,,2023-06-03T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
,,2023-06-03T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
,,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
,,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
,,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
,,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
,,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
,,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.8
,,2023-06-03T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,97.2
,,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
,,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
,,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.6
,,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
,,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
,,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
,,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
,,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
,,2023-06-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
,,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
,,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
,,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
,,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
,,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.03
,,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.46
,,2023-06-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
,,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
,,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
,,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
,,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
,,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
,,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
,,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
,,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.31
,,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
,,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
,,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.21
,,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
,,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,77.23
,,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,167.9
,,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
,,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
,,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
,,2023-06-03T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.24
,,2023-06-03T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.79
,,2023-06-03T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.62
,,2023-06-03T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.34
,,2023-06-03T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.82
,,2023-06-03T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.85
,,2023-06-03T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.5
,,2023-06-03T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
,,2023-06-03T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.2
,,2023-06-03T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.4
,,2023-06-03T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
,,2023-06-03T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
,,2023-06-03T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-03T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
,,2023-06-03T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
,,2023-06-03T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
,,2023-06-03T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
,,2023-06-03T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
,,2023-06-03T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
,,2023-06-03T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
,,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
,,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
,,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
,,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
,,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
,,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.06
,,2023-06-03T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
,,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
,,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
,,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.9
,,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
,,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
,,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
,,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
,,2023-06-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
,,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
,,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
,,2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
,,2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.6
,,2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.23
,,2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.55
,,2023-06-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
,,2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
,,2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
,,2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
,,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
,,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
,,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
,,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
,,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
,,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
,,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
,,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.18
,,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.2
,,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.79
,,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
,,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
,,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
,,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
,,2023-06-03T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.45
,,2023-06-03T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.04
,,2023-06-03T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.02
,,2023-06-03T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.7
,,2023-06-03T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.7
,,2023-06-03T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.12
,,2023-06-03T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
,,2023-06-03T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.2
,,2023-06-03T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.3
,,2023-06-03T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.6
,,2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
,,2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
,,2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
,,2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
,,2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
,,2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
,,2023-06-03T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
,,2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
,,2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
,,2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
,,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
,,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
,,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
,,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
,,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
,,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.99
,,2023-06-03T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.0
,,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
,,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
,,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.3
,,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
,,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
,,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
,,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
,,2023-06-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
,,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
,,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
,,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
,,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.86
,,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.4
,,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.53
,,2023-06-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
,,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
,,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
,,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
,,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
,,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
,,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
,,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
,,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.16
,,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.6
,,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
,,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.46
,,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.49
,,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.78
,,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
,,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
,,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
,,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
,,2023-06-03T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.4
,,2023-06-03T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.38
,,2023-06-03T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.18
,,2023-06-03T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.42
,,2023-06-03T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.36
,,2023-06-03T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.58
,,2023-06-03T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
,,2023-06-03T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.1
,,2023-06-03T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.1
,,2023-06-03T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
,,2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
,,2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.67
,,2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
,,2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
,,2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
,,2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
,,2023-06-03T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
,,2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
,,2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
,,2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
,,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
,,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
,,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
,,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
,,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
,,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.36
,,2023-06-03T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
,,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
,,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
,,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.9
,,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
,,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
,,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
,,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
,,2023-06-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
,,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
,,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
,,2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
,,2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
,,2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.12
,,2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.55
,,2023-06-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
,,2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
,,2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
,,2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
,,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
,,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
,,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
,,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
,,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
,,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
,,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
,,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.67
,,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.34
,,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.83
,,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
,,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
,,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
,,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
,,2023-06-03T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.18
,,2023-06-03T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.96
,,2023-06-03T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.96
,,2023-06-03T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.32
,,2023-06-03T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.92
,,2023-06-03T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.04
,,2023-06-03T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
,,2023-06-03T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.7
,,2023-06-03T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.1
,,2023-06-03T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
,,2023-06-03T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
,,2023-06-03T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.35
,,2023-06-03T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
,,2023-06-03T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
,,2023-06-03T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
,,2023-06-03T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
,,2023-06-03T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
,,2023-06-03T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
,,2023-06-03T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
,,2023-06-03T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
,,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
,,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
,,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
,,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
,,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
,,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.51
,,2023-06-03T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
,,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
,,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
,,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.4
,,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
,,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
,,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
,,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
,,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
,,2023-06-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
,,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
,,2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
,,2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
,,2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
,,2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.46
,,2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.8
,,2023-06-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
,,2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
,,2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
,,2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
,,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
,,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
,,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
,,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
,,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
,,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
,,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
,,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
,,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.91
,,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.18
,,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
,,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
,,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
,,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
,,2023-06-03T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.3
,,2023-06-03T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.19
,,2023-06-03T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.18
,,2023-06-03T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.6
,,2023-06-03T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.63
,,2023-06-03T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.43
,,2023-06-03T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
,,2023-06-03T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.0
,,2023-06-03T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.1
,,2023-06-03T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.3
,,2023-06-03T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
,,2023-06-03T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.32
,,2023-06-03T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
,,2023-06-03T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
,,2023-06-03T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
,,2023-06-03T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
,,2023-06-03T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
,,2023-06-03T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
,,2023-06-03T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
,,2023-06-03T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
,,2023-06-03T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
,,2023-06-03T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
,,2023-06-03T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
,,2023-06-03T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
,,2023-06-03T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
,,2023-06-03T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.86
,,2023-06-03T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.9
,,2023-06-03T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
,,2023-06-03T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
,,2023-06-03T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.0
,,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
,,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
,,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
,,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
,,2023-06-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
,,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
,,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
,,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
,,2023-06-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
,,2023-06-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
,,2023-06-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
,,2023-06-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
,,2023-06-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.96
,,2023-06-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.07
,,2023-06-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
,,2023-06-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
,,2023-06-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
,,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
,,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
,,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
,,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
,,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
,,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
,,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
,,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.94
,,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.4
,,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.41
,,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
,,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
,,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
,,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
,,2023-06-03T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.11
,,2023-06-03T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.3
,,2023-06-03T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.07
,,2023-06-03T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.66
,,2023-06-03T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.7
,,2023-06-03T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.71
,,2023-06-03T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
,,2023-06-03T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
,,2023-06-03T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.3
,,2023-06-03T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.5
,,2023-06-03T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
,,2023-06-03T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.29
,,2023-06-03T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
,,2023-06-03T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
,,2023-06-03T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
,,2023-06-03T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
,,2023-06-03T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
,,2023-06-03T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
,,2023-06-03T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
,,2023-06-03T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
,,2023-06-03T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
,,2023-06-03T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
,,2023-06-03T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
,,2023-06-03T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
,,2023-06-03T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
,,2023-06-03T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.9
,,2023-06-03T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
,,2023-06-03T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
,,2023-06-03T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
,,2023-06-03T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.7
,,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
,,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
,,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
,,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
,,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
,,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
,,2023-06-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
,,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
,,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
,,2023-06-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
,,2023-06-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
,,2023-06-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
,,2023-06-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.8
,,2023-06-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.84
,,2023-06-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-06-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
,,2023-06-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
,,2023-06-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
,,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
,,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
,,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
,,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
,,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
,,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.03
,,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
,,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.99
,,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.34
,,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.23
,,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
,,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
,,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
,,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
,,2023-06-03T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.15
,,2023-06-03T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.03
,,2023-06-03T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.23
,,2023-06-03T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.66
,,2023-06-03T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.75
,,2023-06-03T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.87
,,2023-06-03T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
,,2023-06-03T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.9
,,2023-06-03T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.3
,,2023-06-03T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
,,2023-06-03T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
,,2023-06-03T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.76
,,2023-06-03T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
,,2023-06-03T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
,,2023-06-03T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
,,2023-06-03T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
,,2023-06-03T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
,,2023-06-03T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
,,2023-06-03T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
,,2023-06-03T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
,,2023-06-03T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.12
,,2023-06-03T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
,,2023-06-03T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
,,2023-06-03T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
,,2023-06-03T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
,,2023-06-03T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.07
,,2023-06-03T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.5
,,2023-06-03T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
,,2023-06-03T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
,,2023-06-03T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.4
,,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
,,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
,,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
,,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
,,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
,,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
,,2023-06-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
,,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
,,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
,,2023-06-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
,,2023-06-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
,,2023-06-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.55
,,2023-06-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.77
,,2023-06-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.18
,,2023-06-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
,,2023-06-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
,,2023-06-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
,,2023-06-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
,,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
,,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
,,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
,,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
,,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
,,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
,,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
,,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
,,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
,,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.69
,,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
,,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
,,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
,,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
,,2023-06-03T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.34
,,2023-06-03T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.14
,,2023-06-03T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.75
,,2023-06-03T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.65
,,2023-06-03T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.91
,,2023-06-03T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
,,2023-06-03T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
,,2023-06-03T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.9
,,2023-06-03T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.1
,,2023-06-03T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
,,2023-06-03T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
,,2023-06-03T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.84
,,2023-06-03T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
,,2023-06-03T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.85
,,2023-06-03T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.78
,,2023-06-03T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
,,2023-06-03T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
,,2023-06-03T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
,,2023-06-03T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.7
,,2023-06-03T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
,,2023-06-03T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
,,2023-06-03T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
,,2023-06-03T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
,,2023-06-03T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
,,2023-06-03T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
,,2023-06-03T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.9
,,2023-06-03T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
,,2023-06-03T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
,,2023-06-03T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
,,2023-06-03T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.0
,,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
,,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
,,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
,,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
,,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
,,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
,,2023-06-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
,,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
,,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
,,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
,,2023-06-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
,,2023-06-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
,,2023-06-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.43
,,2023-06-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.2
,,2023-06-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
,,2023-06-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
,,2023-06-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
,,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
,,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
,,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
,,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
,,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
,,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.67
,,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
,,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
,,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.44
,,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.3
,,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.64
,,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
,,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
,,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
,,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
,,2023-06-03T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.14
,,2023-06-03T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.39
,,2023-06-03T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.72
,,2023-06-03T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.53
,,2023-06-03T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.37
,,2023-06-03T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.34
,,2023-06-03T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
,,2023-06-03T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
,,2023-06-03T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
,,2023-06-03T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
,,2023-06-03T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
,,2023-06-03T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.55
,,2023-06-03T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
,,2023-06-03T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
,,2023-06-03T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.59
,,2023-06-03T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
,,2023-06-03T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
,,2023-06-03T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
,,2023-06-03T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
,,2023-06-03T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
,,2023-06-03T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
,,2023-06-03T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
,,2023-06-03T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
,,2023-06-03T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
,,2023-06-03T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
,,2023-06-03T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.76
,,2023-06-03T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
,,2023-06-03T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
,,2023-06-03T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
,,2023-06-03T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.7
,,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
,,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
,,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
,,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
,,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
,,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
,,2023-06-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
,,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
,,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
,,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
,,2023-06-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
,,2023-06-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
,,2023-06-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
,,2023-06-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.14
,,2023-06-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.51
,,2023-06-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
,,2023-06-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
,,2023-06-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
,,2023-06-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
,,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
,,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
,,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
,,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
,,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
,,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
,,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
,,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
,,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.85
,,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.61
,,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
,,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
,,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
,,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
,,2023-06-03T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.16
,,2023-06-03T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.64
,,2023-06-03T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.67
,,2023-06-03T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.01
,,2023-06-03T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.45
,,2023-06-03T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.42
,,2023-06-03T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
,,2023-06-03T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.2
,,2023-06-03T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.9
,,2023-06-03T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
,,2023-06-03T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
,,2023-06-03T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
,,2023-06-03T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
,,2023-06-03T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
,,2023-06-03T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
,,2023-06-03T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
,,2023-06-03T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
,,2023-06-03T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
,,2023-06-03T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
,,2023-06-03T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
,,2023-06-03T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
,,2023-06-03T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
,,2023-06-03T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
,,2023-06-03T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
,,2023-06-03T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
,,2023-06-03T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.03
,,2023-06-03T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
,,2023-06-03T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
,,2023-06-03T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
,,2023-06-03T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.8
,,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
,,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
,,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
,,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
,,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
,,2023-06-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
,,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
,,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
