Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
,,2023-06-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
,,2023-06-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.74
,,2023-06-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.23
,,2023-06-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-06-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
,,2023-06-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
,,2023-06-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
,,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
,,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
,,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
,,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
,,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
,,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
,,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
,,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.03
,,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
,,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.13
,,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
,,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
,,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
,,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
,,2023-06-03T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.96
,,2023-06-03T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.88
,,2023-06-03T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.14
,,2023-06-03T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.63
,,2023-06-03T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.32
,,2023-06-03T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.13
,,2023-06-03T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
,,2023-06-03T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.6
,,2023-06-03T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.2
,,2023-06-03T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.0
,,2023-06-03T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.5
,,2023-06-03T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.64
,,2023-06-03T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
,,2023-06-03T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
,,2023-06-03T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.88
,,2023-06-03T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
,,2023-06-03T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
,,2023-06-03T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
,,2023-06-03T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
,,2023-06-03T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
,,2023-06-03T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
,,2023-06-03T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
,,2023-06-03T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
,,2023-06-03T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
,,2023-06-03T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
,,2023-06-03T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.17
,,2023-06-03T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
,,2023-06-03T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
,,2023-06-03T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
,,2023-06-03T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.0
,,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
,,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
,,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
,,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
,,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
,,2023-06-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
,,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
,,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
,,2023-06-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
,,2023-06-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
,,2023-06-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
,,2023-06-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
,,2023-06-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.98
,,2023-06-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.85
,,2023-06-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-06-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
,,2023-06-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
,,2023-06-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
,,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
,,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
,,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
,,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
,,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
,,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.3
,,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
,,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
,,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.15
,,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.38
,,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.15
,,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
,,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
,,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
,,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
,,2023-06-03T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.28
,,2023-06-03T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.43
,,2023-06-03T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.22
,,2023-06-03T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.04
,,2023-06-03T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.33
,,2023-06-03T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.61
,,2023-06-03T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
,,2023-06-03T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.1
,,2023-06-03T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.6
,,2023-06-03T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
,,2023-06-03T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
,,2023-06-03T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.36
,,2023-06-03T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
,,2023-06-03T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
,,2023-06-03T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
,,2023-06-03T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
,,2023-06-03T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
,,2023-06-03T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
,,2023-06-03T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
,,2023-06-03T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
,,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.85
,,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
,,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
,,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
,,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
,,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.23
,,2023-06-03T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.4
,,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
,,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
,,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.3
,,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
,,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
,,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
,,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
,,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
,,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
,,2023-06-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
,,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
,,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
,,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
,,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
,,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.03
,,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.07
,,2023-06-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
,,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
,,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
,,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
,,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
,,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
,,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
,,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
,,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
,,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
,,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
,,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.27
,,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
,,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.7
,,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
,,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
,,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
,,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
,,2023-06-03T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.79
,,2023-06-03T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.72
,,2023-06-03T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.81
,,2023-06-03T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.36
,,2023-06-03T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.69
,,2023-06-03T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.94
,,2023-06-03T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
,,2023-06-03T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
,,2023-06-03T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.6
,,2023-06-03T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
,,2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
,,2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.09
,,2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
,,2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
,,2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
,,2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
,,2023-06-03T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
,,2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
,,2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
,,2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
,,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
,,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
,,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
,,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
,,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
,,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.93
,,2023-06-03T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
,,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
,,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
,,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.7
,,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
,,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
,,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
,,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
,,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
,,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
,,2023-06-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
,,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
,,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
,,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
,,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
,,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
,,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
,,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.06
,,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.07
,,2023-06-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
,,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
,,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
,,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
,,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
,,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
,,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
,,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
,,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.46
,,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
,,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
,,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.63
,,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.12
,,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
,,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
,,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
,,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
,,2023-06-03T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.59
,,2023-06-03T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.72
,,2023-06-03T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.17
,,2023-06-03T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.47
,,2023-06-03T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.37
,,2023-06-03T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.69
,,2023-06-03T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
,,2023-06-03T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
,,2023-06-03T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
,,2023-06-03T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.6
,,2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
,,2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.75
,,2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
,,2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
,,2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
,,2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
,,2023-06-03T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
,,2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
,,2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
,,2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
,,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.73
,,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
,,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
,,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
,,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
,,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.95
,,2023-06-03T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.4
,,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
,,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
,,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.5
,,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
,,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
,,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
,,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
,,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
,,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
,,2023-06-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
,,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
,,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
,,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
,,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
,,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
,,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.54
,,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.34
,,2023-06-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
,,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
,,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
,,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
,,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
,,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
,,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
,,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
,,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
,,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
,,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.77
,,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
,,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.83
,,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
,,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.65
,,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
,,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
,,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
,,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
,,2023-06-03T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.28
,,2023-06-03T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.65
,,2023-06-03T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.57
,,2023-06-03T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.07
,,2023-06-03T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.23
,,2023-06-03T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.22
,,2023-06-03T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
,,2023-06-03T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.1
,,2023-06-03T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
,,2023-06-03T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
,,2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
,,2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
,,2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
,,2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
,,2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
,,2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
,,2023-06-03T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
,,2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
,,2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
,,2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
,,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
,,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
,,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
,,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
,,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
,,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.31
,,2023-06-03T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.7
,,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
,,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
,,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.9
,,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
,,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
,,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
,,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
,,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
,,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
,,2023-06-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
,,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
,,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
,,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
,,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
,,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
,,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
,,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.45
,,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.11
,,2023-06-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
,,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
,,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
,,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
,,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
,,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
,,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
,,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
,,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
,,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
,,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
,,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.67
,,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
,,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.3
,,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
,,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
,,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
,,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
,,2023-06-03T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.95
,,2023-06-03T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.77
,,2023-06-03T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.79
,,2023-06-03T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.02
,,2023-06-03T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.39
,,2023-06-03T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.46
,,2023-06-03T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
,,2023-06-03T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.2
,,2023-06-03T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.6
,,2023-06-03T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
,,2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
,,2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
,,2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
,,2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
,,2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
,,2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-03T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
,,2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
,,2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
,,2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
,,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
,,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
,,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
,,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
,,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
,,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.65
,,2023-06-03T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.7
,,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
,,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
,,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.4
,,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
,,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
,,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
,,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
,,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
,,2023-06-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
,,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
,,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
,,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
,,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
,,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
,,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.29
,,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.75
,,2023-06-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
,,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
,,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
,,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
,,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
,,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
,,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
,,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
,,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
,,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
,,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
,,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.33
,,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.93
,,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.26
,,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
,,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
,,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
,,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
,,2023-06-03T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.99
,,2023-06-03T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.0
,,2023-06-03T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.97
,,2023-06-03T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.88
,,2023-06-03T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.19
,,2023-06-03T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.37
,,2023-06-03T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
,,2023-06-03T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.3
,,2023-06-03T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.0
,,2023-06-03T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
,,2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.02
,,2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.83
,,2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
,,2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
,,2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.6
,,2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
,,2023-06-03T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
,,2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
,,2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.1
,,2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
,,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
,,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.04
,,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
,,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
,,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
,,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.24
,,2023-06-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,81.8
,,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
,,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
,,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.9
,,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
,,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
,,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
,,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
,,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
,,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
,,2023-06-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
,,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
,,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
,,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
,,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
,,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
,,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
,,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.18
,,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.39
,,2023-06-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
,,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
,,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
,,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
,,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
,,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
,,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
,,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
,,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.94
,,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.4
,,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
,,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.06
,,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.25
,,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.24
,,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
,,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
,,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
,,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
,,2023-06-03T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.96
,,2023-06-03T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.63
,,2023-06-03T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.27
,,2023-06-03T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.01
,,2023-06-03T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.28
,,2023-06-03T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.6
,,2023-06-03T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
,,2023-06-03T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.6
,,2023-06-03T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.0
,,2023-06-03T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
,,2023-06-03T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
,,2023-06-03T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
,,2023-06-03T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
,,2023-06-03T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
,,2023-06-03T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
,,2023-06-03T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
,,2023-06-03T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
,,2023-06-03T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
,,2023-06-03T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
,,2023-06-03T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
,,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.55
,,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
,,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
,,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
,,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
,,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.42
,,2023-06-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,87.4
,,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
,,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
,,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.5
,,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
,,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
,,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
,,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
,,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
,,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
,,2023-06-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
,,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
,,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
,,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
,,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
,,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
,,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.5
,,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.52
,,2023-06-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
,,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
,,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
,,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
,,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
,,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
,,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
,,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
,,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
,,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
,,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.19
,,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
,,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
,,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.89
,,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.07
,,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.47
,,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
,,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
,,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
,,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
,,2023-06-03T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.89
,,2023-06-03T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.28
,,2023-06-03T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.51
,,2023-06-03T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.43
,,2023-06-03T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.97
,,2023-06-03T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.76
,,2023-06-03T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
,,2023-06-03T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.5
,,2023-06-03T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
,,2023-06-03T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
,,2023-06-03T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
,,2023-06-03T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
,,2023-06-03T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
,,2023-06-03T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
,,2023-06-03T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
,,2023-06-03T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
,,2023-06-03T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
,,2023-06-03T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
,,2023-06-03T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
,,2023-06-03T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
,,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.97
,,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
,,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
,,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
,,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
,,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.93
,,2023-06-03T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,106.3
,,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
,,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
,,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.6
,,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
,,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
,,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
,,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
,,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
,,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
,,2023-06-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
,,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
,,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
,,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
,,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
,,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
,,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.88
,,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.66
,,2023-06-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
,,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
,,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
,,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
,,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
,,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
,,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
,,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
,,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
,,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
,,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
,,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.06
,,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.5
,,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.63
,,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
,,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
,,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
,,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
,,2023-06-03T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.7
,,2023-06-03T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.78
,,2023-06-03T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.01
,,2023-06-03T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.94
,,2023-06-03T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.29
,,2023-06-03T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.45
,,2023-06-03T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
,,2023-06-03T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.5
,,2023-06-03T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.3
,,2023-06-03T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.8
,,2023-06-03T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
,,2023-06-03T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.2
,,2023-06-03T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
,,2023-06-03T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
,,2023-06-03T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
,,2023-06-03T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
,,2023-06-03T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
,,2023-06-03T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
,,2023-06-03T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
,,2023-06-03T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
,,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.04
,,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
,,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
,,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
,,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
,,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.47
,,2023-06-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.0
,,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
,,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
,,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.3
,,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
,,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
,,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
,,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
,,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
,,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
,,2023-06-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
,,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
,,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
,,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
,,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
,,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
,,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
,,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
,,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.05
,,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.2
,,2023-06-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
,,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
,,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
,,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
,,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
,,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
,,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
,,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
,,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.83
,,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
,,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
,,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
,,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.56
,,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.85
,,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
,,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
,,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
,,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
,,2023-06-03T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.76
,,2023-06-03T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.33
,,2023-06-03T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.82
,,2023-06-03T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.91
,,2023-06-03T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.11
,,2023-06-03T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.88
,,2023-06-03T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
,,2023-06-03T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.6
,,2023-06-03T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.5
,,2023-06-03T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
,,2023-06-03T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.49
,,2023-06-03T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.73
,,2023-06-03T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
,,2023-06-03T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
