Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-03T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.41
,,2023-06-03T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
,,2023-06-03T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
,,2023-06-03T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
,,2023-06-03T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
,,2023-06-03T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
,,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.51
,,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.06
,,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
,,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
,,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
,,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.49
,,2023-06-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,86.5
,,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
,,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
,,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.7
,,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
,,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
,,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
,,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
,,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
,,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
,,2023-06-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
,,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
,,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
,,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
,,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
,,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
,,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
,,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
,,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.8
,,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.23
,,2023-06-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
,,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
,,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
,,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
,,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
,,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
,,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
,,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
,,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
,,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
,,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
,,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.59
,,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
,,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.9
,,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.78
,,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,62.21
,,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
,,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
,,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
,,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
,,2023-06-03T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.63
,,2023-06-03T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.49
,,2023-06-03T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.11
,,2023-06-03T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.09
,,2023-06-03T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.94
,,2023-06-03T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.8
,,2023-06-03T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
,,2023-06-03T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.1
,,2023-06-03T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.3
,,2023-06-03T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.4
,,2023-06-03T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.92
,,2023-06-03T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.63
,,2023-06-03T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
,,2023-06-03T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.02
,,2023-06-03T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.63
,,2023-06-03T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
,,2023-06-03T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
,,2023-06-03T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
,,2023-06-03T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
,,2023-06-03T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
,,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
,,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
,,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
,,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
,,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
,,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.98
,,2023-06-03T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.8
,,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
,,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
,,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.7
,,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
,,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
,,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
,,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
,,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
,,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
,,2023-06-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
,,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
,,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
,,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
,,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
,,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
,,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
,,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
,,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.48
,,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.13
,,2023-06-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
,,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
,,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
,,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
,,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
,,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
,,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
,,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
,,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
,,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.38
,,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
,,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
,,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.31
,,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.34
,,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.84
,,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
,,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
,,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
,,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
,,2023-06-03T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.66
,,2023-06-03T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.15
,,2023-06-03T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.56
,,2023-06-03T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.14
,,2023-06-03T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.92
,,2023-06-03T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.59
,,2023-06-03T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
,,2023-06-03T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.9
,,2023-06-03T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.0
,,2023-06-03T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.9
,,2023-06-03T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
,,2023-06-03T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.83
,,2023-06-03T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
,,2023-06-03T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
,,2023-06-03T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
,,2023-06-03T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
,,2023-06-03T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
,,2023-06-03T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
,,2023-06-03T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
,,2023-06-03T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
,,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.64
,,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.29
,,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
,,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
,,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
,,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.69
,,2023-06-03T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,101.5
,,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
,,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
,,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.5
,,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
,,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
,,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
,,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
,,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
,,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
,,2023-06-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
,,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
,,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
,,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
,,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
,,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
,,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
,,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
,,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.64
,,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
,,2023-06-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
,,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
,,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
,,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
,,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
,,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
,,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
,,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
,,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
,,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
,,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
,,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.89
,,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
,,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.44
,,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.05
,,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.66
,,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
,,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
,,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
,,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
,,2023-06-03T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.39
,,2023-06-03T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.93
,,2023-06-03T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.45
,,2023-06-03T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.47
,,2023-06-03T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.46
,,2023-06-03T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.93
,,2023-06-03T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
,,2023-06-03T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.6
,,2023-06-03T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
,,2023-06-03T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.0
,,2023-06-03T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.2
,,2023-06-03T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.72
,,2023-06-03T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
,,2023-06-03T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.73
,,2023-06-03T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.68
,,2023-06-03T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
,,2023-06-03T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
,,2023-06-03T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
,,2023-06-03T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.5
,,2023-06-03T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
,,2023-06-03T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.2
,,2023-06-03T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
,,2023-06-03T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
,,2023-06-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
,,2023-06-03T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
,,2023-06-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.54
,,2023-06-03T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.1
,,2023-06-03T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
,,2023-06-03T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
,,2023-06-03T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.9
,,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
,,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
,,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
,,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
,,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
,,2023-06-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
,,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
,,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
,,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
,,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
,,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
,,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
,,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.51
,,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.19
,,2023-06-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
,,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
,,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
,,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
,,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
,,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
,,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
,,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
,,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
,,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
,,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.15
,,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.24
,,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
,,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.15
,,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.51
,,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,69.37
,,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
,,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
,,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
,,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
,,2023-06-03T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.2
,,2023-06-03T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.5
,,2023-06-03T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.24
,,2023-06-03T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.19
,,2023-06-03T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.76
,,2023-06-03T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.96
,,2023-06-03T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
,,2023-06-03T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.1
,,2023-06-03T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.4
,,2023-06-03T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.1
,,2023-06-03T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
,,2023-06-03T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.45
,,2023-06-03T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
,,2023-06-03T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.16
,,2023-06-03T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
,,2023-06-03T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
,,2023-06-03T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
,,2023-06-03T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.8
,,2023-06-03T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
,,2023-06-03T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
,,2023-06-03T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.38
,,2023-06-03T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
,,2023-06-03T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
,,2023-06-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
,,2023-06-03T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
,,2023-06-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.82
,,2023-06-03T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,104.7
,,2023-06-03T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
,,2023-06-03T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
,,2023-06-03T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.9
,,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
,,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
,,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
,,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
,,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
,,2023-06-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
,,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
,,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
,,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
,,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
,,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
,,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
,,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.65
,,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
,,2023-06-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
,,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
,,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
,,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
,,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
,,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
,,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
,,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
,,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
,,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
,,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.1
,,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.78
,,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
,,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.23
,,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.05
,,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,68.27
,,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
,,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
,,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
,,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
,,2023-06-03T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.45
,,2023-06-03T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.75
,,2023-06-03T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.59
,,2023-06-03T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.7
,,2023-06-03T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.46
,,2023-06-03T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.65
,,2023-06-03T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
,,2023-06-03T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
,,2023-06-03T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.5
,,2023-06-03T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
,,2023-06-03T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.71
,,2023-06-03T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.13
,,2023-06-03T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
,,2023-06-03T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.65
,,2023-06-03T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.3
,,2023-06-03T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
,,2023-06-03T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
,,2023-06-03T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
,,2023-06-03T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
,,2023-06-03T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
,,2023-06-03T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.08
,,2023-06-03T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.51
,,2023-06-03T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
,,2023-06-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
,,2023-06-03T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
,,2023-06-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.88
,,2023-06-03T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,120.9
,,2023-06-03T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
,,2023-06-03T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
,,2023-06-03T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.5
,,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
,,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
,,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
,,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
,,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
,,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
,,2023-06-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
,,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
,,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
,,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
,,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
,,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
,,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.83
,,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.14
,,2023-06-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
,,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
,,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
,,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
,,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
,,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
,,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
,,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
,,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
,,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
,,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.85
,,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.92
,,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
,,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.75
,,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.15
,,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,68.87
,,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
,,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
,,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
,,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
,,2023-06-03T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.56
,,2023-06-03T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.81
,,2023-06-03T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.33
,,2023-06-03T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.81
,,2023-06-03T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.23
,,2023-06-03T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.07
,,2023-06-03T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
,,2023-06-03T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
,,2023-06-03T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
,,2023-06-03T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
,,2023-06-03T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
,,2023-06-03T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
,,2023-06-03T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-03T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
,,2023-06-03T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
,,2023-06-03T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
,,2023-06-03T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
,,2023-06-03T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
,,2023-06-03T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
,,2023-06-03T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
,,2023-06-03T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.76
,,2023-06-03T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
,,2023-06-03T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
,,2023-06-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
,,2023-06-03T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
,,2023-06-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.29
,,2023-06-03T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,123.5
,,2023-06-03T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
,,2023-06-03T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
,,2023-06-03T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.1
,,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
,,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
,,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
,,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
,,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
,,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
,,2023-06-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
,,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
,,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
,,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
,,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
,,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
,,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
,,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.28
,,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
,,2023-06-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
,,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
,,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
,,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
,,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
,,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
,,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
,,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
,,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
,,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
,,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
,,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
,,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
,,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.27
,,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
,,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.44
,,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
,,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
,,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
,,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
,,2023-06-03T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.24
,,2023-06-03T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.73
,,2023-06-03T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.69
,,2023-06-03T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.46
,,2023-06-03T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.6
,,2023-06-03T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.71
,,2023-06-03T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
,,2023-06-03T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.3
,,2023-06-03T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.5
,,2023-06-03T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
,,2023-06-03T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
,,2023-06-03T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
,,2023-06-03T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
,,2023-06-03T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
,,2023-06-03T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
,,2023-06-03T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
,,2023-06-03T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
,,2023-06-03T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
,,2023-06-03T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
,,2023-06-03T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
,,2023-06-03T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.53
,,2023-06-03T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
,,2023-06-03T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
,,2023-06-03T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
,,2023-06-03T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
,,2023-06-03T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.74
,,2023-06-03T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,104.8
,,2023-06-03T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
,,2023-06-03T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
,,2023-06-03T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.2
,,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
,,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
,,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
,,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
,,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
,,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
,,2023-06-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
,,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
,,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
,,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
,,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
,,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.57
,,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.44
,,2023-06-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
,,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
,,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
,,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
,,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
,,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
,,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
,,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
,,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
,,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
,,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
,,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
,,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
,,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.02
,,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.18
,,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
,,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
,,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
,,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
,,2023-06-03T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.66
,,2023-06-03T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.4
,,2023-06-03T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.49
,,2023-06-03T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.41
,,2023-06-03T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.76
,,2023-06-03T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.58
,,2023-06-03T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
,,2023-06-03T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
,,2023-06-03T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
,,2023-06-03T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
,,2023-06-03T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.26
,,2023-06-03T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.38
,,2023-06-03T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
,,2023-06-03T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.44
,,2023-06-03T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.26
,,2023-06-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
,,2023-06-03T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
,,2023-06-03T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
,,2023-06-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
,,2023-06-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
,,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.19
,,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
,,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
,,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
,,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
,,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.39
,,2023-06-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.7
,,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
,,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
,,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.2
,,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
,,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
,,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
,,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
,,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
,,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
,,2023-06-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
,,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
,,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
,,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
,,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
,,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
,,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
,,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.85
,,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.17
,,2023-06-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
,,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
,,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
,,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
,,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
,,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
,,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
,,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
,,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
,,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
,,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.98
,,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
,,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
,,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.57
,,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.3
,,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.27
,,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
,,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
,,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
,,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
,,2023-06-03T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.99
,,2023-06-03T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.84
,,2023-06-03T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.97
,,2023-06-03T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.2
,,2023-06-03T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.42
,,2023-06-03T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.87
,,2023-06-03T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
,,2023-06-03T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
,,2023-06-03T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
,,2023-06-03T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
,,2023-06-03T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.84
,,2023-06-03T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.93
,,2023-06-03T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
,,2023-06-03T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.21
,,2023-06-03T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.23
,,2023-06-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
,,2023-06-03T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
,,2023-06-03T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
,,2023-06-03T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
,,2023-06-03T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
,,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
,,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
,,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
,,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
,,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
,,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.62
,,2023-06-03T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,97.3
,,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
,,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
,,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.6
,,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
,,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
,,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
,,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
,,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
,,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
,,2023-06-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
,,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
,,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
,,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
,,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
,,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
,,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.93
,,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.32
,,2023-06-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
,,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
,,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
,,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
,,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
,,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
,,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
,,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
,,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
,,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
,,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.48
,,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.27
,,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
,,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.31
,,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.13
,,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.08
,,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
,,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
,,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
,,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
,,2023-06-03T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.83
,,2023-06-03T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.92
,,2023-06-03T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.02
,,2023-06-03T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.49
,,2023-06-03T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.38
,,2023-06-03T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.93
,,2023-06-03T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
,,2023-06-03T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.1
,,2023-06-03T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.8
,,2023-06-03T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
,,2023-06-03T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.17
,,2023-06-03T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.63
,,2023-06-03T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
,,2023-06-03T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.95
,,2023-06-03T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.72
,,2023-06-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
,,2023-06-03T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
,,2023-06-03T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
,,2023-06-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
,,2023-06-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
,,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
,,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
,,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
,,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
,,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
,,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.29
,,2023-06-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,123.1
,,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
,,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
,,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.8
,,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
,,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
,,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
,,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
,,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
,,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
,,2023-06-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
,,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
,,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
,,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
,,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
,,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
,,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
,,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
,,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.59
,,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
,,2023-06-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
,,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
,,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
,,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
,,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
,,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
,,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
