Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
,,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
,,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
,,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
,,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.96
,,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
,,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.5
,,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,72.99
,,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,146.2
,,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
,,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
,,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
,,2023-06-03T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.78
,,2023-06-03T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.09
,,2023-06-03T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.32
,,2023-06-03T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.58
,,2023-06-03T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.26
,,2023-06-03T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.2
,,2023-06-03T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
,,2023-06-03T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.7
,,2023-06-03T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
,,2023-06-03T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
,,2023-06-03T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.06
,,2023-06-03T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.86
,,2023-06-03T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
,,2023-06-03T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
,,2023-06-03T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
,,2023-06-03T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
,,2023-06-03T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
,,2023-06-03T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
,,2023-06-03T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
,,2023-06-03T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
,,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.78
,,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.02
,,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
,,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
,,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
,,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.3
,,2023-06-03T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,122.0
,,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
,,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
,,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.5
,,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
,,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
,,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
,,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
,,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
,,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
,,2023-06-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
,,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
,,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
,,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
,,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
,,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
,,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
,,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.66
,,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.58
,,2023-06-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
,,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
,,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
,,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
,,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
,,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
,,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
,,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
,,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
,,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
,,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.53
,,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.38
,,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
,,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.11
,,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.61
,,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,74.72
,,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,157.3
,,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
,,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
,,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
,,2023-06-03T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.74
,,2023-06-03T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.61
,,2023-06-03T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.87
,,2023-06-03T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.94
,,2023-06-03T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.77
,,2023-06-03T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.12
,,2023-06-03T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
,,2023-06-03T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.1
,,2023-06-03T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
,,2023-06-03T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
,,2023-06-03T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
,,2023-06-03T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.75
,,2023-06-03T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
,,2023-06-03T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
,,2023-06-03T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
,,2023-06-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
,,2023-06-03T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
,,2023-06-03T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
,,2023-06-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
,,2023-06-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
,,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
,,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
,,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
,,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
,,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.21
,,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.11
,,2023-06-03T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,107.3
,,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
,,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
,,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.3
,,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
,,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
,,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
,,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
,,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
,,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
,,2023-06-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
,,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
,,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
,,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
,,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
,,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
,,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.3
,,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.7
,,2023-06-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
,,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
,,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
,,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
,,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
,,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
,,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
,,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
,,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
,,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
,,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
,,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.79
,,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
,,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.4
,,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.47
,,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,71.36
,,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,152.4
,,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
,,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
,,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
,,2023-06-03T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.75
,,2023-06-03T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.77
,,2023-06-03T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.02
,,2023-06-03T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.47
,,2023-06-03T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.82
,,2023-06-03T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.75
,,2023-06-03T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
,,2023-06-03T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.4
,,2023-06-03T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.5
,,2023-06-03T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
,,2023-06-03T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
,,2023-06-03T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
,,2023-06-03T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
,,2023-06-03T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
,,2023-06-03T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
,,2023-06-03T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
,,2023-06-03T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
,,2023-06-03T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
,,2023-06-03T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
,,2023-06-03T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
,,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
,,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
,,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
,,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
,,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.29
,,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.66
,,2023-06-03T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.1
,,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
,,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
,,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.9
,,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
,,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
,,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
,,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
,,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
,,2023-06-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
,,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
,,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
,,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
,,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
,,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
,,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.39
,,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.19
,,2023-06-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
,,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
,,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
,,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
,,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
,,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
,,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
,,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
,,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
,,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
,,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
,,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.48
,,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.82
,,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,72.86
,,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,161.0
,,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
,,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
,,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
,,2023-06-03T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.53
,,2023-06-03T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.77
,,2023-06-03T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.91
,,2023-06-03T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.28
,,2023-06-03T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.09
,,2023-06-03T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.6
,,2023-06-03T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
,,2023-06-03T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.3
,,2023-06-03T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.7
,,2023-06-03T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
,,2023-06-03T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
,,2023-06-03T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.46
,,2023-06-03T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
,,2023-06-03T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
,,2023-06-03T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
,,2023-06-03T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
,,2023-06-03T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
,,2023-06-03T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
,,2023-06-03T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
,,2023-06-03T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
,,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
,,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
,,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
,,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
,,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
,,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.84
,,2023-06-03T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,116.0
,,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
,,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
,,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.9
,,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
,,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
,,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
,,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
,,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
,,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
,,2023-06-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
,,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
,,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
,,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
,,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
,,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
,,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
,,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.09
,,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
,,2023-06-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
,,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
,,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
,,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
,,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
,,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
,,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
,,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
,,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
,,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
,,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.81
,,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.64
,,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,74.63
,,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,176.0
,,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
,,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
,,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
,,2023-06-03T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.38
,,2023-06-03T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.65
,,2023-06-03T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.95
,,2023-06-03T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.88
,,2023-06-03T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.56
,,2023-06-03T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.51
,,2023-06-03T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
,,2023-06-03T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.4
,,2023-06-03T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
,,2023-06-03T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
,,2023-06-03T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.69
,,2023-06-03T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.52
,,2023-06-03T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
,,2023-06-03T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.49
,,2023-06-03T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.12
,,2023-06-03T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
,,2023-06-03T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
,,2023-06-03T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
,,2023-06-03T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
,,2023-06-03T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
,,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
,,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
,,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
,,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
,,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
,,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.58
,,2023-06-03T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,86.8
,,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
,,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
,,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.9
,,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
,,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
,,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
,,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
,,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
,,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
,,2023-06-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
,,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
,,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
,,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
,,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
,,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
,,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
,,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
,,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.62
,,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.65
,,2023-06-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
,,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
,,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
,,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
,,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
,,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
,,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
,,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
,,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.3
,,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
,,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
,,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.29
,,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.66
,,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,74.64
,,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,150.3
,,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
,,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
,,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
,,2023-06-03T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.44
,,2023-06-03T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.66
,,2023-06-03T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.86
,,2023-06-03T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.33
,,2023-06-03T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.25
,,2023-06-03T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.63
,,2023-06-03T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
,,2023-06-03T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.3
,,2023-06-03T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.7
,,2023-06-03T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
,,2023-06-03T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.0
,,2023-06-03T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.43
,,2023-06-03T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
,,2023-06-03T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
,,2023-06-03T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
,,2023-06-03T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
,,2023-06-03T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
,,2023-06-03T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
,,2023-06-03T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
,,2023-06-03T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
,,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
,,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
,,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
,,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
,,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
,,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.07
,,2023-06-03T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.3
,,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
,,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
,,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.0
,,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
,,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
,,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
,,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
,,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
,,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
,,2023-06-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
,,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
,,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
,,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
,,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
,,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
,,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.34
,,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
,,2023-06-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
,,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
,,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
,,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
,,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
,,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
,,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
,,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
,,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
,,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.5
,,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
,,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
,,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.52
,,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.13
,,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.38
,,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
,,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
,,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
,,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
,,2023-06-03T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.45
,,2023-06-03T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.0
,,2023-06-03T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.92
,,2023-06-03T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.68
,,2023-06-03T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.31
,,2023-06-03T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.48
,,2023-06-03T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
,,2023-06-03T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.7
,,2023-06-03T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.3
,,2023-06-03T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
,,2023-06-03T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
,,2023-06-03T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.08
,,2023-06-03T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
,,2023-06-03T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
,,2023-06-03T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
,,2023-06-03T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
,,2023-06-03T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
,,2023-06-03T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
,,2023-06-03T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
,,2023-06-03T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
,,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
,,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
,,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
,,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
,,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
,,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.96
,,2023-06-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.6
,,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
,,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
,,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.4
,,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
,,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
,,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
,,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
,,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
,,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
,,2023-06-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
,,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
,,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
,,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
,,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
,,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
,,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
,,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
,,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.4
,,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
,,2023-06-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
,,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
,,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
,,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
,,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
,,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
,,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
,,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
,,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
,,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
,,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
,,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.64
,,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
,,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,67.31
,,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,145.4
,,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
,,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
,,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
,,2023-06-03T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.39
,,2023-06-03T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.04
,,2023-06-03T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.49
,,2023-06-03T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.57
,,2023-06-03T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.48
,,2023-06-03T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.85
,,2023-06-03T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
,,2023-06-03T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.2
,,2023-06-03T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
,,2023-06-03T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
,,2023-06-03T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
,,2023-06-03T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
,,2023-06-03T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-03T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
,,2023-06-03T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
,,2023-06-03T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
,,2023-06-03T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
,,2023-06-03T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
,,2023-06-03T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
,,2023-06-03T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
,,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.64
,,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
,,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
,,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.81
,,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
,,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.65
,,2023-06-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.9
,,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
,,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
,,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.1
,,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
,,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
,,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
,,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
,,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
,,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
,,2023-06-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
,,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
,,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
,,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
,,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
,,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
,,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.96
,,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
,,2023-06-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
,,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
,,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
,,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
,,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
,,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
,,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
,,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
,,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
,,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
,,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
,,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
,,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.41
,,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.87
,,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.67
,,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
,,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
,,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
,,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
,,2023-06-03T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.12
,,2023-06-03T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.28
,,2023-06-03T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.37
,,2023-06-03T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.81
,,2023-06-03T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.12
,,2023-06-03T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.06
,,2023-06-03T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
,,2023-06-03T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.4
,,2023-06-03T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
,,2023-06-03T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
,,2023-06-03T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
,,2023-06-03T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
,,2023-06-03T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
,,2023-06-03T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
,,2023-06-03T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
,,2023-06-03T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
,,2023-06-03T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
,,2023-06-03T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
,,2023-06-03T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
,,2023-06-03T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
,,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
,,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
,,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
,,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
,,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
,,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.94
,,2023-06-03T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.9
,,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
,,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
,,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.1
,,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
,,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
,,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
,,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
,,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
,,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
,,2023-06-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
,,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
,,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
,,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
,,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
,,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
,,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.79
,,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
,,2023-06-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
,,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
,,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
,,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
,,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
,,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
,,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
,,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
,,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
,,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.16
,,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.9
,,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.5
,,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
,,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
,,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
,,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
,,2023-06-03T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.14
,,2023-06-03T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.01
,,2023-06-03T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.53
,,2023-06-03T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.71
,,2023-06-03T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.72
,,2023-06-03T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.11
,,2023-06-03T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
,,2023-06-03T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.4
,,2023-06-03T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.4
,,2023-06-03T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
,,2023-06-03T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
,,2023-06-03T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
,,2023-06-03T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-03T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
,,2023-06-03T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-03T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
,,2023-06-03T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
,,2023-06-03T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
,,2023-06-03T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
,,2023-06-03T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
,,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
,,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
,,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
,,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
,,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
,,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.02
,,2023-06-03T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,104.0
,,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
,,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
,,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.4
,,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
,,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
,,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
,,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
,,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
,,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
,,2023-06-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
,,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
,,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
,,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
,,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
,,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
,,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
,,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.33
,,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
,,2023-06-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
,,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
,,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
,,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
,,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
,,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
,,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
,,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
,,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
,,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
,,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
,,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
,,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.88
,,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.54
,,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,71.1
,,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,144.9
,,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
,,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
,,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
,,2023-06-03T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.27
,,2023-06-03T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.7
,,2023-06-03T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.6
,,2023-06-03T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.53
,,2023-06-03T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.6
,,2023-06-03T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.94
,,2023-06-03T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
,,2023-06-03T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.6
,,2023-06-03T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
,,2023-06-03T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
,,2023-06-03T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
,,2023-06-03T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.37
,,2023-06-03T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
,,2023-06-03T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.88
,,2023-06-03T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.08
,,2023-06-03T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
,,2023-06-03T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
,,2023-06-03T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
,,2023-06-03T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
,,2023-06-03T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
,,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
,,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
,,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
,,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
,,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
,,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.44
,,2023-06-03T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,86.6
