Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
,,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
,,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.3
,,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
,,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
,,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
,,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
,,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
,,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
,,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
,,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
,,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
,,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
,,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
,,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
,,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
,,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.04
,,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
,,2023-06-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
,,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
,,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
,,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
,,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
,,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
,,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
,,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
,,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.48
,,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
,,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
,,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.49
,,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.27
,,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,73.48
,,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
,,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
,,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
,,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
,,2023-06-03T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.02
,,2023-06-03T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.94
,,2023-06-03T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.95
,,2023-06-03T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.35
,,2023-06-03T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.41
,,2023-06-03T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.51
,,2023-06-03T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
,,2023-06-03T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.6
,,2023-06-03T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
,,2023-06-03T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
,,2023-06-03T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.25
,,2023-06-03T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.51
,,2023-06-03T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
,,2023-06-03T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.19
,,2023-06-03T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.24
,,2023-06-03T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
,,2023-06-03T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
,,2023-06-03T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
,,2023-06-03T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
,,2023-06-03T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
,,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
,,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
,,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
,,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
,,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
,,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.69
,,2023-06-03T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.2
,,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
,,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
,,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.0
,,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
,,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
,,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
,,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
,,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
,,2023-06-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
,,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
,,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
,,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
,,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
,,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
,,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
,,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
,,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.26
,,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.28
,,2023-06-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
,,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
,,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
,,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
,,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
,,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
,,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
,,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
,,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.19
,,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.28
,,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
,,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.35
,,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.97
,,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.86
,,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
,,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
,,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
,,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
,,2023-06-03T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.09
,,2023-06-03T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.87
,,2023-06-03T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.63
,,2023-06-03T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.71
,,2023-06-03T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.81
,,2023-06-03T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.56
,,2023-06-03T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
,,2023-06-03T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
,,2023-06-03T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
,,2023-06-03T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
,,2023-06-03T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
,,2023-06-03T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
,,2023-06-03T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
,,2023-06-03T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
,,2023-06-03T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
,,2023-06-03T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
,,2023-06-03T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
,,2023-06-03T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
,,2023-06-03T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
,,2023-06-03T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
,,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
,,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
,,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
,,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
,,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
,,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.57
,,2023-06-03T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,108.7
,,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
,,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
,,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.6
,,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
,,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
,,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
,,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
,,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
,,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
,,2023-06-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
,,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
,,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
,,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
,,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
,,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.46
,,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.39
,,2023-06-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
,,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
,,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
,,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
,,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
,,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
,,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
,,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
,,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
,,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
,,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
,,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.8
,,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.69
,,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.02
,,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
,,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
,,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
,,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
,,2023-06-03T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.27
,,2023-06-03T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.82
,,2023-06-03T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.23
,,2023-06-03T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.12
,,2023-06-03T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.23
,,2023-06-03T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.39
,,2023-06-03T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
,,2023-06-03T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.3
,,2023-06-03T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
,,2023-06-03T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
,,2023-06-03T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
,,2023-06-03T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.42
,,2023-06-03T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
,,2023-06-03T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
,,2023-06-03T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
,,2023-06-03T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
,,2023-06-03T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
,,2023-06-03T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
,,2023-06-03T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
,,2023-06-03T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
,,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.38
,,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
,,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
,,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.83
,,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.64
,,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.1
,,2023-06-03T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.8
,,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.7
,,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
,,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.5
,,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
,,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
,,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
,,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
,,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
,,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
,,2023-06-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
,,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
,,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
,,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
,,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
,,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
,,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
,,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
,,2023-06-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
,,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
,,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
,,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
,,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
,,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
,,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
,,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
,,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
,,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.41
,,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
,,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
,,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.03
,,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.4
,,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,62.47
,,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
,,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
,,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
,,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
,,2023-06-03T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.39
,,2023-06-03T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.78
,,2023-06-03T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.47
,,2023-06-03T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.01
,,2023-06-03T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.64
,,2023-06-03T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.76
,,2023-06-03T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
,,2023-06-03T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.9
,,2023-06-03T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.3
,,2023-06-03T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
,,2023-06-03T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
,,2023-06-03T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.97
,,2023-06-03T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
,,2023-06-03T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
,,2023-06-03T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
,,2023-06-03T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
,,2023-06-03T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
,,2023-06-03T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
,,2023-06-03T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
,,2023-06-03T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
,,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
,,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
,,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
,,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.84
,,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
,,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.24
,,2023-06-03T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
,,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
,,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
,,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.9
,,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
,,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
,,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
,,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
,,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
,,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
,,2023-06-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
,,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
,,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
,,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
,,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
,,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
,,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.69
,,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
,,2023-06-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
,,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
,,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
,,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
,,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
,,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
,,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
,,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
,,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
,,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
,,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
,,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.37
,,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.85
,,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.03
,,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
,,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
,,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
,,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
,,2023-06-03T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.69
,,2023-06-03T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.98
,,2023-06-03T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
,,2023-06-03T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.71
,,2023-06-03T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.33
,,2023-06-03T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.43
,,2023-06-03T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
,,2023-06-03T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.1
,,2023-06-03T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.8
,,2023-06-03T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
,,2023-06-03T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
,,2023-06-03T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
,,2023-06-03T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
,,2023-06-03T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
,,2023-06-03T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
,,2023-06-03T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
,,2023-06-03T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
,,2023-06-03T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
,,2023-06-03T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
,,2023-06-03T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
,,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
,,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
,,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
,,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
,,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
,,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.2
,,2023-06-03T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
,,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
,,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
,,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.9
,,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
,,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
,,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
,,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
,,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
,,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
,,2023-06-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
,,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
,,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
,,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
,,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
,,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
,,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
,,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
,,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.34
,,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.26
,,2023-06-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
,,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
,,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
,,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
,,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
,,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
,,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
,,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
,,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
,,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
,,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.77
,,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.49
,,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.9
,,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
,,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
,,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
,,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
,,2023-06-03T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.61
,,2023-06-03T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.56
,,2023-06-03T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
,,2023-06-03T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.81
,,2023-06-03T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.68
,,2023-06-03T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
,,2023-06-03T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
,,2023-06-03T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.0
,,2023-06-03T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.8
,,2023-06-03T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
,,2023-06-03T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
,,2023-06-03T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
,,2023-06-03T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
,,2023-06-03T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
,,2023-06-03T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
,,2023-06-03T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
,,2023-06-03T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
,,2023-06-03T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
,,2023-06-03T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
,,2023-06-03T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
,,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
,,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
,,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.13
,,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
,,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
,,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.81
,,2023-06-03T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
,,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
,,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
,,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.5
,,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
,,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
,,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
,,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
,,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
,,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
,,2023-06-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
,,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
,,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
,,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
,,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
,,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
,,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
,,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
,,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.71
,,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
,,2023-06-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
,,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
,,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
,,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
,,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
,,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
,,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
,,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
,,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
,,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
,,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
,,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
,,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
,,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.81
,,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
,,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.65
,,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
,,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
,,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
,,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
,,2023-06-03T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.49
,,2023-06-03T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.19
,,2023-06-03T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.51
,,2023-06-03T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.03
,,2023-06-03T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.44
,,2023-06-03T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.15
,,2023-06-03T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
,,2023-06-03T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
,,2023-06-03T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.1
,,2023-06-03T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
,,2023-06-03T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
,,2023-06-03T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
,,2023-06-03T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
,,2023-06-03T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
,,2023-06-03T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
,,2023-06-03T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
,,2023-06-03T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
,,2023-06-03T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
,,2023-06-03T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
,,2023-06-03T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
,,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.97
,,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
,,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
,,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
,,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
,,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.65
,,2023-06-03T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
,,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
,,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
,,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
,,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
,,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
,,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
,,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
,,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
,,2023-06-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
,,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
,,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
,,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
,,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
,,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
,,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
,,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.28
,,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
,,2023-06-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
,,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
,,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
,,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
,,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
,,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
,,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
,,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
,,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.54
,,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
,,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
,,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.58
,,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.84
,,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.73
,,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
,,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
,,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
,,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
,,2023-06-03T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.58
,,2023-06-03T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.81
,,2023-06-03T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.24
,,2023-06-03T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.08
,,2023-06-03T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.37
,,2023-06-03T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.86
,,2023-06-03T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
,,2023-06-03T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.4
,,2023-06-03T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.4
,,2023-06-03T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
,,2023-06-03T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
,,2023-06-03T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
,,2023-06-03T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
,,2023-06-03T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
,,2023-06-03T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
,,2023-06-03T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
,,2023-06-03T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
,,2023-06-03T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
,,2023-06-03T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
,,2023-06-03T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
,,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
,,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
,,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.59
,,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.74
,,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
,,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
,,2023-06-03T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
,,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
,,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
,,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
,,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
,,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
,,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
,,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
,,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
,,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
,,2023-06-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
,,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
,,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
,,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
,,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
,,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
,,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
,,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
,,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.49
,,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
,,2023-06-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
,,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
,,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
,,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
,,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
,,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
,,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
,,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
,,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
,,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
,,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
,,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.02
,,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.24
,,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.62
,,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
,,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
,,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
,,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
,,2023-06-03T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.63
,,2023-06-03T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.16
,,2023-06-03T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.47
,,2023-06-03T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.02
,,2023-06-03T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.64
,,2023-06-03T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.96
,,2023-06-03T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
,,2023-06-03T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.9
,,2023-06-03T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.9
,,2023-06-03T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
,,2023-06-03T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
,,2023-06-03T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
,,2023-06-03T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
,,2023-06-03T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
,,2023-06-03T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
,,2023-06-03T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
,,2023-06-03T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
,,2023-06-03T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
,,2023-06-03T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
,,2023-06-03T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
,,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
,,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
,,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.75
,,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
,,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
,,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
,,2023-06-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
,,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
,,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
,,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
,,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
,,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
,,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
,,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
,,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
,,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
,,2023-06-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
,,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
,,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
,,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
,,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
,,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
,,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
,,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
,,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.85
,,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
,,2023-06-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
,,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
,,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
,,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
,,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
,,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
,,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
,,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
,,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
,,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
,,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
,,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
,,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
,,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
,,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
,,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
,,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
,,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
,,2023-06-03T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.76
,,2023-06-03T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.93
,,2023-06-03T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
,,2023-06-03T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.07
,,2023-06-03T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.89
,,2023-06-03T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.78
,,2023-06-03T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
,,2023-06-03T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.9
,,2023-06-03T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
,,2023-06-03T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
,,2023-06-03T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
,,2023-06-03T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
,,2023-06-03T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
,,2023-06-03T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
,,2023-06-03T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
,,2023-06-03T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
,,2023-06-03T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
,,2023-06-03T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
,,2023-06-03T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
,,2023-06-03T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
,,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
,,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
,,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.69
,,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
,,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
,,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
,,2023-06-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
,,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
,,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
,,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
,,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
,,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
,,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
,,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
,,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
,,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
,,2023-06-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
,,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
,,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
,,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
,,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
,,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
,,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
,,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
,,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
,,2023-06-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
,,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
,,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
,,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
,,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
,,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
,,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
,,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
,,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
,,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
,,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.81
,,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
,,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.25
,,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
,,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
,,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
,,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
,,2023-06-03T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.11
,,2023-06-03T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.22
